Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.35
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,24.07,15.18
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,35.67,25.76
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,49.57,38.23
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,63.18,50.29
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,75.48,61.14
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,87.72,71.8
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,203.58,174.84
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,330.14,283.76
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,256.89,219.25
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,186.47,157.02
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,410.23,350.51
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,610.55,514.1
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,604.19,506.38
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,596.51,498.81
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,498.07,417.44
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,425.05,355.44
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,288.62,241.75
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,166.93,137.61
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,162.32,133.6
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,157.92,129.63
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,144.75,118.49
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,132.13,107.84
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,164.54,135.73
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,205.29,170.23
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,151.53,124.77
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,110.84,90.26
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,109.28,89.15
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,107.63,87.93
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,97.34,79.4
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,87.18,70.9
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,76.04,61.31
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,65.07,51.75
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,53.54,41.68
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,42.23,33.27
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,31.58,23.19
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,20.61,12.73
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,11.8,3.02
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,6.84,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,13.71,5.33
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,24.07,15.18
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,35.72,25.78
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,49.6,38.26
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,63.21,50.36
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,76.07,61.63
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,88.85,72.67
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,90.83,74.08
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,93.35,75.94
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,113.32,92.87
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,133.3,109.59
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,175.01,145.1
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,238.44,197.7
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,213.47,176.39
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,210.82,173.93
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,170.67,139.86
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,133.32,108.08
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,104.53,83.99
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,77.44,61.07
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,86.05,68.47
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,94.67,75.79
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,122.85,99.69
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,151.18,123.43
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,171.45,140.3
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,190.34,155.82
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,169.91,138.77
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,150.64,122.84
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,99.7,80.2
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,51.39,39.15
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,46.74,35.37
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,42.1,31.49
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,37.09,27.16
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,32.08,22.79
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,26.31,17.72
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,20.56,13.39
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,15.2,8.3
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,9.86,3.19
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,5.68,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.57,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,187.69,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,379.72,295.93
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,489.13,408.12
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,603.9,506.24
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,682.47,570.88
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,761.58,632.64
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,540.22,457.48
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,251.48,212.77
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,269.03,226.97
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,286.27,239.72
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,308.3,256.8
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,329.96,273.33
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,393.83,323.96
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,433.82,354.77
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,502.16,409.66
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,590.36,477.83
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,604.84,487.36
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,616.89,495.44
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,565.84,454.65
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,516.55,415.32
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,544.01,437.23
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,565.79,453.86
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,673.95,538.41
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,725.35,578.24
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,676.05,539.39
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,625.07,498.96
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,572.95,456.21
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,516.19,408.7
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,456.54,357.56
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,397.11,305.15
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,335.76,250.44
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,276.15,196.67
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,215.38,142.71
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,157.54,94.48
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,101.25,55.82
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,50.88,40.04
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,39.33,29.53
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,32.08,22.54
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,20.44,9.97
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,11.02,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,233.44,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,475.56,372.28
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,585.29,490.11
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,698.52,587.16
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,773.75,647.66
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,848.73,704.11
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,900.41,739.95
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,938.96,764.45
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,972.19,784.55
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,1002.53,801.97
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,1021.17,812.73
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,1036.28,821.04
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,1041.16,821.27
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,1042.21,819.08
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,1035.74,811.38
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,1025.37,801.29
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,1006.89,785.83
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,984.72,768.12
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,955.98,747.45
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,923.88,724.56
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,886.66,697.23
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,846.52,667.87
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,801.08,635.8
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,753.29,601.15
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,700.8,560.47
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,646.77,517.56
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,589.08,470.63
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,530.63,421.67
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,469.14,368.84
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,408.15,314.9
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,344.8,258.21
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,282.82,201.99
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,219.75,146.01
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,160.13,96.12
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,102.1,55.63
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,49.93,39.7
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,38.23,28.95
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,32.18,23.0
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,22.32,11.97
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,11.02,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,111.26,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,227.7,179.28
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,296.5,253.75
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,367.89,319.21
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,421.68,366.69
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,475.64,412.26
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,521.36,449.97
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,566.6,486.05
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,754.25,633.17
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,927.12,758.94
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,949.75,770.29
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,968.96,780.5
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,977.85,783.3
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,983.05,783.68
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,978.87,778.12
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,971.0,770.24
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,960.98,761.1
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,936.44,741.88
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,909.95,721.57
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,880.3,699.13
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,845.13,672.82
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,807.25,644.59
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,764.06,613.56
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,718.76,579.64
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,597.24,482.54
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,474.08,383.62
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,326.74,265.57
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,194.27,157.35
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,285.54,230.56
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,343.13,270.21
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,287.91,221.9
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,241.23,180.93
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,191.46,137.77
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,145.88,100.12
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,102.13,68.13
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,63.37,51.62
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,48.75,38.19
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,37.88,27.85
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,24.86,14.18
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,12.59,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,125.11,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,256.09,198.33
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,359.33,302.99
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,469.35,399.51
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,542.66,461.35
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,617.45,521.62
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,675.86,566.05
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,741.65,614.36
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,441.34,374.02
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,71.84,56.37
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,52.56,39.98
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,35.21,24.92
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,58.39,44.75
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,83.26,65.74
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,76.1,59.53
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,69.3,53.69
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,72.56,56.29
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,75.85,58.91
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,42.23,30.41
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,9.18,2.21
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,45.32,33.07
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,82.27,64.31
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,74.91,58.11
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,67.76,52.12
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,70.09,54.04
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,72.48,56.02
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,129.45,104.13
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,192.42,156.24
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,99.33,78.78
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,12.96,5.52
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,11.81,4.58
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,10.65,3.62
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.12,2.3
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,7.59,0.98
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,6.45,0.0
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,192.43,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,392.04,301.31
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,503.37,415.96
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,620.45,514.82
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,698.22,578.14
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,768.33,632.43
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,473.31,400.4
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,88.77,70.84
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,145.47,120.11
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,224.45,185.95
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,407.27,338.73
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,591.32,483.34
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,824.12,656.16
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,996.51,771.85
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,992.54,765.73
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,984.84,759.05
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,969.98,746.64
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,951.46,731.87
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,926.49,713.0
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,898.13,691.97
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,864.22,667.5
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,827.2,640.85
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,783.86,610.55
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,738.15,577.9
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,688.57,538.95
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,637.14,497.8
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,580.8,453.45
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,523.68,407.11
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,463.78,356.57
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,404.05,304.76
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,342.64,250.68
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,281.4,196.23
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,219.75,142.54
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,161.2,94.38
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,103.87,54.82
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,52.0,32.39
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,37.4,27.44
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,31.32,21.68
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,22.79,12.75
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,14.47,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,146.78,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,303.02,232.62
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,393.54,326.38
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,491.87,410.52
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,559.41,466.01
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,627.06,518.69
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,687.99,565.49
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,747.26,609.59
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,843.72,678.68
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,931.61,739.09
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,954.43,752.67
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,973.82,764.32
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,787.86,628.45
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,580.76,467.27
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,579.64,465.46
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,577.21,461.65
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,459.81,368.09
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,348.05,277.65
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,292.3,232.92
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,222.19,176.22
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,193.46,152.75
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,166.36,130.5
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,197.71,156.1
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,241.2,190.94
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,273.63,216.87
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,312.34,246.95
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,324.95,256.68
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,339.32,266.77
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,163.78,127.7
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,13.73,5.82
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,131.1,98.9
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,218.82,162.07
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,178.58,127.9
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,141.01,97.61
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,107.08,67.46
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,57.6,37.46
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,42.05,31.49
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,34.82,24.68
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,24.77,14.52
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,14.8,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,7.08,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,160.72,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,404.94,316.59
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,518.09,438.88
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,637.07,545.71
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,715.91,614.03
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,787.11,672.92
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,843.14,717.98
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,897.23,759.94
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,936.45,787.94
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,972.72,813.05
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,995.21,828.46
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,1014.15,841.15
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,1009.96,834.68
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,1014.14,834.89
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,1010.59,830.67
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,1003.23,823.81
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,987.21,809.1
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,967.55,791.93
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,940.94,771.17
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,910.99,748.04
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,875.5,719.4
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,837.14,688.69
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,586.9,487.64
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,317.05,261.34
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,423.98,352.02
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,497.7,412.3
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,401.1,332.02
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,319.23,263.69
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,319.71,262.43
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,303.35,245.58
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,218.03,175.42
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,144.21,116.88
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,123.46,99.1
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,103.67,82.24
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,84.06,66.14
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,65.65,51.46
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,51.04,40.83
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,37.29,27.85
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,23.85,14.55
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,9.91,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,5.11,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,206.41,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,421.49,332.54
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,534.41,453.45
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,653.07,556.98
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,732.21,623.43
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,803.37,680.18
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,859.87,722.04
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,914.32,760.49
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,952.5,785.4
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,987.65,807.45
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,1009.79,818.64
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,1028.31,827.08
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,1024.61,820.14
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,1029.22,819.51
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,1025.07,813.65
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,1017.08,805.33
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,999.23,789.48
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,977.8,771.48
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,950.58,751.02
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,920.04,728.41
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,884.64,701.19
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,846.29,672.03
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,802.03,639.85
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,755.45,605.18
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,703.83,564.12
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,650.74,521.18
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,597.35,478.17
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,539.06,430.1
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,477.42,377.91
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,416.19,324.39
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,353.04,268.42
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,291.6,212.89
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,229.53,157.3
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,170.97,107.38
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,113.68,65.86
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,58.42,37.95
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,41.32,32.23
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,35.1,26.12
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,27.73,18.18
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,21.57,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,83.26,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,175.56,137.61
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,236.51,201.98
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,297.8,257.91
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,345.48,299.38
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,393.04,338.99
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,433.01,371.22
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,472.76,402.2
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,473.48,399.29
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,472.03,394.82
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,523.59,434.47
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,574.22,471.94
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,811.23,650.47
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,1003.77,780.02
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,1000.53,773.1
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,993.49,766.55
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,867.79,678.11
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,726.53,574.89
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,595.05,476.12
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,472.57,380.55
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,452.07,364.72
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,431.77,348.21
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,431.7,348.64
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,429.11,346.79
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,449.97,362.71
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,450.12,361.95
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,409.16,328.72
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,369.41,296.23
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,337.26,269.17
