Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,191.0,19.0,1.45,12.0,41.0,218.36,116.3
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,417.88,334.49
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,526.26,428.01
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,639.15,518.59
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,720.13,580.02
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,801.7,638.86
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,489.61,402.47
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,94.02,73.16
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,104.92,82.31
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,115.85,90.93
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,130.82,102.82
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,145.74,114.56
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,253.25,202.08
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,343.5,273.61
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,494.84,394.52
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,641.72,508.12
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,842.33,662.1
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,979.78,759.28
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,954.22,740.8
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,925.25,720.75
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,890.64,695.69
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,853.1,668.34
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,810.13,637.73
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,764.75,604.77
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,714.27,565.55
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,667.0,527.72
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,610.35,481.63
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,552.88,433.79
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,491.83,381.99
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,431.31,329.4
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,369.17,274.38
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,308.43,220.05
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,246.69,166.06
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,185.0,114.81
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,127.59,73.41
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,75.23,47.3
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,55.28,42.67
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,50.31,38.23
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,41.56,30.28
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,32.82,21.96
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,15.34,3.2
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,254.22,148.48
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,494.72,402.83
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,592.02,490.48
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,705.49,584.26
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,782.45,644.68
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,859.04,702.17
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,912.41,741.86
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,963.65,778.97
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,1000.12,803.32
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,1021.26,816.08
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,1043.58,829.81
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,1062.24,840.87
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,1070.28,842.77
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,1074.33,842.03
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,1070.55,837.61
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,1062.69,830.56
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,1046.11,816.34
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,1025.62,799.64
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,999.6,780.07
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,969.88,758.05
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,933.5,730.27
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,893.89,700.31
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,848.78,667.47
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,801.02,632.62
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,749.11,592.59
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,695.21,549.81
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,636.86,502.31
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,577.35,452.76
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,515.06,399.92
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,452.57,345.5
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,387.53,288.16
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,321.86,229.61
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,256.18,171.36
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,193.01,117.92
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,130.7,72.79
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,72.88,44.75
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,51.93,40.71
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,47.39,36.66
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,36.84,27.04
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,30.11,20.46
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,14.66,3.84
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,257.28,163.6
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,498.19,418.83
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,602.8,515.45
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,703.0,602.06
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,783.86,668.81
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,864.46,732.23
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,763.09,648.89
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,634.44,542.48
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,848.02,710.61
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,1032.56,846.16
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,1053.4,856.27
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,1070.55,864.68
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,1079.94,867.95
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,1085.29,868.52
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,1080.47,861.55
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,1071.52,851.93
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,1054.32,837.1
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,1033.15,819.71
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,1005.81,798.84
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,974.78,775.49
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,937.87,747.29
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,897.75,716.83
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,852.64,683.71
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,804.79,648.42
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,751.87,607.06
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,697.04,562.71
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,639.02,514.82
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,579.73,464.64
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,516.88,410.37
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,453.9,354.45
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,388.71,295.87
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,324.34,236.96
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,256.65,175.5
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,192.98,120.23
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,130.07,73.51
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,71.33,44.56
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,50.55,40.39
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,45.94,36.13
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,38.94,29.55
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,29.48,20.44
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,19.12,7.77
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,8.65,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,158.75,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,357.79,236.33
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,532.66,437.48
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,635.34,525.34
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,740.82,607.86
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,813.01,660.83
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,884.7,710.37
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,936.72,744.79
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,975.08,768.65
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,1010.03,789.05
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,1041.89,806.91
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,1062.82,820.19
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,1080.02,831.14
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,1087.51,834.22
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,1090.94,834.84
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,1087.18,830.96
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,1079.23,824.59
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,1058.67,809.22
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,1034.25,791.55
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,1007.99,772.97
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,978.0,751.99
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,942.36,726.45
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,903.31,698.64
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,858.05,666.72
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,810.05,632.79
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,758.18,594.24
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,704.05,552.65
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,644.75,506.07
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,584.23,457.16
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,519.95,403.86
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,456.1,349.29
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,390.38,292.04
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,325.52,234.37
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,259.23,175.61
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,195.37,121.39
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,132.68,75.78
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,74.38,47.62
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,53.66,43.23
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,48.32,38.34
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,37.75,28.55
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,31.02,21.91
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,20.32,9.33
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,9.44,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,114.22,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,321.81,222.61
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,492.58,410.63
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,594.89,501.12
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,701.33,588.45
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,764.37,636.62
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,836.38,688.81
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,889.69,727.59
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,940.82,763.57
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,975.49,786.61
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,1006.97,808.07
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,1029.89,820.24
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,1049.11,829.74
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,1056.93,831.78
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,1047.79,822.17
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,1044.86,818.34
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,1037.96,811.9
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,1022.34,798.05
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,1002.92,782.15
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,977.69,763.75
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,948.89,742.98
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,913.68,716.38
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,875.37,687.71
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,831.61,656.36
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,785.3,622.8
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,700.09,556.73
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,616.64,491.27
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,597.51,476.09
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,569.5,451.98
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,506.61,398.56
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,444.67,344.69
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,380.71,287.9
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,318.09,231.48
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,255.19,175.66
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,191.63,121.93
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,131.92,78.39
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,77.06,51.24
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,58.56,47.37
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,53.65,42.97
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,44.93,34.88
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,36.22,26.45
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,22.01,11.11
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,128.51,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,335.81,240.78
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,502.4,422.8
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,604.85,516.72
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,702.57,601.5
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,775.72,661.46
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,848.36,718.23
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,902.37,758.52
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,954.24,795.97
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,993.06,822.76
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,1028.77,846.83
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,1038.79,851.91
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,1057.46,863.72
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,1066.94,867.05
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,1072.43,867.61
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,1068.21,862.54
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,1059.93,854.73
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,1046.38,841.92
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,1028.76,826.38
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,1002.06,805.4
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,971.65,781.87
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,935.95,753.34
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,896.91,722.48
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,851.88,688.35
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,804.12,652.11
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,751.63,609.99
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,697.09,565.01
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,639.29,517.47
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,580.17,467.52
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,516.71,411.89
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,453.49,355.16
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,388.6,295.85
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,322.85,235.24
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,257.29,175.65
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,194.01,121.0
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,131.42,75.05
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,73.04,47.22
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,53.7,43.08
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,48.38,38.23
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,38.22,28.88
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,31.9,22.69
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,21.21,11.0
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,10.23,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,97.64,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,304.79,224.89
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,468.15,393.88
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,572.87,486.36
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,681.39,576.26
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,763.99,640.29
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,839.07,695.33
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,893.66,732.95
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,946.05,767.74
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,986.72,793.38
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,1024.28,816.35
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,1046.31,829.27
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,1051.72,831.03
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,1061.65,836.77
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,1067.63,839.79
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,1063.43,834.8
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,1055.2,827.24
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,1038.35,813.78
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,1017.65,797.79
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,991.91,777.59
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,962.53,754.99
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,927.19,728.25
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,888.55,699.24
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,843.82,666.53
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,796.45,631.83
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,745.35,590.88
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,692.12,547.54
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,634.1,500.31
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,574.92,451.05
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,513.01,398.41
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,450.8,344.17
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,385.39,286.7
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,320.89,229.16
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,255.49,171.12
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,192.4,117.87
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,130.4,73.48
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,72.68,46.82
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,54.74,43.41
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,46.02,35.68
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,39.27,29.48
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,32.6,23.06
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,21.96,11.77
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,11.02,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,15.74,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,305.94,230.55
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,544.69,456.49
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,643.7,545.24
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,745.49,631.32
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,815.15,687.03
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,884.23,739.67
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,934.94,775.68
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,971.84,800.08
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,847.25,701.6
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,680.66,567.02
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,747.65,619.01
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,812.69,666.82
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,795.53,649.6
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,774.84,629.74
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,945.46,760.35
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,1071.54,850.84
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,1053.79,835.47
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,1032.06,818.24
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,1005.74,798.75
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,975.65,776.63
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,940.15,749.45
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,901.16,719.75
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,856.0,686.33
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,808.02,650.69
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,756.24,609.08
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,702.05,564.12
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,643.19,516.4
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,582.95,466.11
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,519.99,411.35
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,456.28,354.41
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,390.13,294.67
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,324.58,234.49
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,258.27,173.93
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,193.54,117.91
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,129.54,71.34
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,68.96,43.95
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,46.88,36.78
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,42.47,32.78
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,36.54,27.29
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,30.72,21.64
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,21.57,11.9
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,11.02,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,196.11,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,391.78,299.25
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,547.98,457.4
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,644.4,540.7
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,743.69,620.05
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,812.27,670.84
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,880.36,718.12
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,918.91,743.3
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,965.99,773.91
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,999.05,793.94
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,1028.98,811.55
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,1048.49,822.46
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,1064.28,830.89
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,1071.17,831.65
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,1073.99,829.8
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,1068.89,825.43
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,1059.67,818.47
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,1039.2,802.31
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,1014.91,783.74
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,988.63,765.03
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,958.69,743.84
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,922.86,717.12
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,883.76,688.15
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,839.22,656.28
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,791.98,622.33
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,740.74,583.11
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,687.37,541.02
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,629.32,494.17
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,570.05,445.17
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,507.95,392.02
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,445.77,337.56
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,381.64,281.35
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,318.33,225.06
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,251.24,165.99
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,188.12,113.07
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,125.74,68.92
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,67.36,42.97
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,51.32,40.04
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,46.77,36.08
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,40.26,30.16
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,33.83,24.05
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,21.67,12.0
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,11.8,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,174.25,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,377.58,290.34
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,519.83,429.55
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,618.16,512.56
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,719.31,592.21
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,789.93,644.35
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,860.06,693.43
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,910.75,727.67
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,959.29,759.4
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,982.47,772.91
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,1014.2,792.34
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,1035.11,802.66
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,1052.37,810.52
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,1060.13,812.44
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,1063.9,811.89
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,1060.44,806.27
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,1052.87,798.17
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,1036.73,784.57
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,1016.64,768.62
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,990.17,750.43
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,960.01,729.86
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,923.84,703.85
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,884.45,675.68
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,840.33,645.14
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,793.49,612.53
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,741.59,573.09
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,687.7,531.0
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,629.95,486.03
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,570.91,438.71
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,509.23,387.14
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,447.26,333.97
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,382.78,278.5
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,319.02,222.68
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,251.57,164.61
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,188.56,112.79
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,126.67,69.58
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,68.73,44.58
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,53.65,41.93
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,49.14,38.03
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,38.99,28.93
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,32.68,22.97
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,22.85,13.1
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,13.17,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,191.5,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,395.83,306.84
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,538.15,444.21
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,636.3,526.85
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,736.72,605.52
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,807.47,656.88
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,877.62,704.66
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,928.23,737.65
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,976.59,767.99
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,999.29,779.83
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,1030.51,797.58
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,1051.01,809.39
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,1067.79,818.77
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,1075.38,820.34
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,1078.93,819.35
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,1074.19,812.25
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,1065.31,802.64
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,1045.72,786.07
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,1022.27,767.24
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,995.75,748.11
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,965.55,726.99
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,928.49,700.1
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,888.29,671.16
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,843.24,639.93
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,795.54,606.72
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,742.83,567.59
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,688.31,526.12
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,630.26,480.77
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,571.05,433.36
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,509.1,382.69
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,446.96,330.44
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,381.47,274.86
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,317.07,219.23
2016,2,11,15,45,842.0,79.5,2.75,23.5,477.5,251.99,163.73
2016,2,11,16,0,816.0,77.0,2.5,23.0,430.0,189.58,113.14
2016,2,11,16,15,783.0,73.0,2.35,22.0,379.0,128.27,70.99
