Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,113.57,57.9
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,225.75,180.06
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,363.36,298.27
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,496.57,408.35
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,586.07,479.22
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,675.36,547.33
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,767.5,614.21
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,859.57,678.76
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,901.62,707.2
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,948.36,738.91
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,992.9,769.0
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,1021.35,787.52
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,1040.36,799.38
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,1055.56,808.75
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,1064.71,812.44
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,1069.75,813.48
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,1064.45,808.31
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,1054.89,800.46
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,1038.86,788.59
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,1018.65,774.0
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,990.35,753.39
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,958.24,730.25
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,921.78,702.95
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,881.74,673.22
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,835.07,639.93
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,785.57,603.65
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,732.25,562.62
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,676.47,518.8
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,617.21,472.0
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,556.48,422.59
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,492.55,368.46
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,428.39,312.83
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,362.12,255.1
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,296.33,197.49
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,229.69,140.86
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,164.41,91.44
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,100.57,57.22
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,60.7,46.69
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,57.04,43.8
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,53.37,40.8
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,48.22,36.56
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,43.13,32.14
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,35.18,24.9
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,25.16,15.4
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,12.25,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,222.09,137.19
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,434.78,353.05
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,542.44,443.77
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,649.51,527.9
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,729.24,587.56
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,809.73,644.75
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,870.07,685.1
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,928.96,723.16
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,972.7,750.08
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,1001.63,766.61
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,1030.64,782.28
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,1056.06,795.41
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,1072.76,803.11
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,1085.46,808.32
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,1087.96,805.49
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,1086.23,800.19
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,1079.1,792.32
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,1067.71,781.99
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,1046.49,766.25
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,1021.33,748.24
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,992.54,729.46
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,960.02,708.28
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,920.57,681.2
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,877.96,652.03
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,831.1,621.11
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,781.57,586.67
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,727.62,547.77
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,671.73,506.3
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,612.9,461.31
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,552.79,413.79
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,489.54,362.28
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,426.0,308.89
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,360.6,252.81
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,292.61,194.46
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,222.49,139.16
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,157.51,93.37
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,98.94,59.59
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,69.39,54.53
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,65.32,51.33
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,56.53,43.9
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,50.93,39.18
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,45.35,34.26
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,36.7,26.38
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,28.11,18.08
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,13.82,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,50.22,29.11
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,101.07,80.02
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,149.17,122.54
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,196.79,163.43
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,239.7,198.93
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,282.98,233.44
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,435.87,356.19
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,599.67,479.49
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,718.34,564.08
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,852.96,654.58
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,938.3,707.65
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,1015.93,754.47
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,1034.35,763.59
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,1048.91,771.01
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,1040.86,764.07
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,1042.69,763.89
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,1036.85,760.87
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,1026.97,755.36
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,1009.69,743.63
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,988.53,729.42
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,960.79,711.81
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,929.51,691.8
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,891.93,666.48
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,851.37,638.94
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,806.66,608.96
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,759.41,574.84
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,706.39,534.83
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,651.83,492.75
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,594.66,448.28
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,538.32,403.02
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,475.07,351.54
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,413.62,300.24
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,351.04,247.44
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,285.64,192.2
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,223.69,141.3
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,164.71,98.09
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,106.65,67.48
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,79.97,63.37
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,75.48,59.85
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,70.95,56.18
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,63.48,49.92
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,52.89,40.68
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,41.56,30.49
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,30.22,19.85
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,15.2,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,4.72,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,73.66,47.72
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,134.25,107.93
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,191.24,158.53
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,248.58,208.1
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,299.59,250.86
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,351.14,292.82
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,394.05,326.31
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,459.74,376.56
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,343.26,279.45
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,201.52,160.76
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,153.93,121.25
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,110.48,84.95
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,159.84,124.94
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,209.99,164.95
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,146.56,113.47
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,88.14,65.92
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,104.6,78.93
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,121.09,91.82
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,124.3,94.14
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,127.44,96.42
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,115.19,86.61
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,103.2,77.04
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,103.06,76.78
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,102.92,76.52
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,107.91,80.5
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,112.84,84.44
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,110.24,82.29
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,107.67,80.17
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,144.14,109.08
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,179.21,136.67
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,171.58,130.81
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,164.0,125.04
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,247.74,181.22
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,280.51,190.83
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,220.32,140.85
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,162.67,98.41
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,109.19,71.92
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,88.03,70.02
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,82.99,66.07
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,77.89,61.96
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,67.75,53.32
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,57.36,44.21
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,44.79,32.94
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,32.05,21.14
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,16.31,1.53
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.15,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,15.64,5.77
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,30.24,19.32
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,52.48,38.42
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,73.6,56.41
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,99.5,78.4
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,125.49,100.07
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,78.38,60.27
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,42.13,29.53
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,64.2,47.72
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,88.58,67.6
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,103.96,79.79
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,119.34,91.86
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,123.92,95.3
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,128.56,98.81
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,138.76,106.66
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,148.88,114.41
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,154.0,118.33
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,159.07,122.22
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,333.23,260.65
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,513.35,398.35
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,464.58,360.28
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,437.17,338.72
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,437.83,338.64
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,437.36,337.63
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,401.42,309.86
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,367.46,283.63
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,345.45,266.75
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,324.13,250.33
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,289.11,223.3
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,256.37,197.96
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,224.1,172.93
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,193.43,149.1
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,117.61,89.39
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,41.46,28.33
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,59.6,43.29
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,77.11,57.77
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,40.98,28.32
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,13.33,5.52
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,23.67,14.08
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,235.95,190.99
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,452.55,361.94
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,443.95,351.74
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,433.68,341.02
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,401.73,314.34
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,393.45,305.76
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,442.89,342.65
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,514.87,395.12
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,641.64,489.72
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,740.09,561.06
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,793.04,596.6
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,822.6,615.98
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,800.16,599.58
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,775.54,581.91
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,709.98,533.09
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,636.86,479.06
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,665.06,500.17
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,672.47,505.32
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,634.41,476.71
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,593.56,445.71
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,563.35,422.06
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,517.98,385.48
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,457.87,336.09
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,397.13,285.5
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,336.71,234.92
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,277.76,185.51
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,218.77,138.21
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,162.53,98.37
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,107.87,71.48
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,88.43,69.65
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,83.38,65.76
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,74.99,58.9
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,66.78,52.13
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,58.48,45.01
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,46.42,34.27
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,34.28,23.09
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,17.44,4.07
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.51,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,4.92,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,6.83,0.11
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,8.73,1.74
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,10.65,3.35
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,19.83,11.03
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,29.05,18.64
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,33.3,22.09
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,37.56,25.53
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,39.13,26.68
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,40.71,27.82
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,27.25,16.72
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,13.81,5.67
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,24.98,14.75
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,36.2,23.78
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,37.38,24.75
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,38.57,25.73
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,46.73,32.3
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,54.9,38.87
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,153.9,118.2
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,255.68,197.75
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,311.41,240.75
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,349.44,269.95
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,219.25,169.33
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,93.93,70.11
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,85.99,63.78
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,78.14,57.44
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,114.13,86.3
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,149.17,114.19
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,98.02,73.61
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,46.94,32.61
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,72.1,53.25
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,96.07,72.95
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,89.45,67.77
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,82.87,62.63
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,53.73,38.99
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,23.67,15.05
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,20.2,12.09
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,16.75,9.09
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,13.3,6.09
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,9.87,3.04
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,6.82,0.29
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,3.78,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,1.89,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,3.78,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,12.55,4.29
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,21.35,12.38
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,32.5,22.16
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,44.11,32.23
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,56.94,43.15
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,69.69,53.8
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,42.5,30.53
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,18.32,9.9
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,44.09,31.58
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,70.18,53.27
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,295.52,240.77
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,503.45,404.54
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,267.56,216.32
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,36.92,24.95
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,76.68,57.57
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,118.92,91.68
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,120.43,92.76
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,121.93,93.89
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,89.38,67.31
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,58.01,41.7
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,156.32,121.26
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,257.15,201.21
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,237.35,185.35
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,218.22,170.18
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,202.05,157.38
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,186.3,144.92
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,154.42,119.52
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,123.55,94.82
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,118.31,90.72
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,113.22,86.74
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,106.82,81.72
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,100.48,76.76
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,110.12,84.95
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,119.23,92.79
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,133.84,104.51
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,145.16,113.71
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,99.59,77.44
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,53.71,41.68
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,45.97,35.03
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,38.24,28.3
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,30.92,21.88
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,23.63,15.37
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,16.73,9.1
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,9.86,2.82
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,4.92,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,3.93,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,7.6,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,30.31,18.63
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,54.27,40.12
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,99.97,79.67
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,137.22,111.61
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,171.24,140.27
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,205.39,168.4
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,124.7,100.3
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,50.63,37.0
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,89.9,69.44
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,132.44,103.8
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,156.6,122.94
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,180.72,141.84
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,90.75,68.99
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,12.28,4.48
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,13.82,5.73
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,15.38,6.96
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,28.5,17.67
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,41.68,28.37
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,389.22,307.06
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,703.09,537.02
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,567.56,434.06
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,441.18,338.03
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,472.21,361.63
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,483.44,369.86
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,467.26,357.55
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,450.51,344.87
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,418.92,320.95
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,388.52,297.86
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,248.43,191.33
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,123.59,93.92
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,118.72,90.39
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,113.93,86.77
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,146.43,112.61
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,175.19,135.17
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,134.47,103.4
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,95.58,72.86
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,112.97,86.81
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,124.93,102.17
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,110.72,90.5
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,97.8,79.78
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,81.52,65.91
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,64.93,51.43
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,48.53,36.8
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,31.87,21.68
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,16.51,5.6
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,30.79,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,86.04,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,228.15,180.02
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,349.58,287.36
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,457.42,377.18
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,571.24,466.1
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,648.0,523.36
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,725.88,579.31
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,795.42,626.51
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,858.21,667.53
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,902.37,695.89
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,943.95,722.27
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,977.32,741.99
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,1007.39,759.47
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,803.6,614.45
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,545.92,420.25
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,403.58,312.75
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,224.08,172.62
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,483.99,374.59
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,717.31,541.86
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,877.43,654.46
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,974.42,715.97
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,838.41,622.13
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,668.86,499.68
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,779.65,584.04
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,833.61,624.01
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,788.48,592.67
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,740.81,558.27
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,688.65,520.1
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,634.74,479.49
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,577.83,434.95
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,519.76,388.15
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,458.94,338.05
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,396.88,285.65
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,305.97,219.12
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,251.29,185.3
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,213.73,143.82
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,146.47,83.77
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,87.09,59.07
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,69.3,54.38
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,64.88,50.88
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,60.34,47.18
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,54.62,42.43
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,48.88,37.46
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,40.5,29.84
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,32.1,21.92
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,15.74,5.47
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,46.34,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,133.49,24.21
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,273.76,218.87
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,408.18,337.91
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,515.95,427.78
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,629.61,517.64
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,706.35,574.19
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,784.14,628.97
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,846.11,669.99
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,913.99,713.92
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,957.81,741.37
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,998.82,766.65
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,1019.34,776.85
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,1048.8,793.44
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,1064.7,801.88
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,1076.57,807.82
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,1080.01,808.26
2016,3,13,11,0,964.0,95.0,5.4,25.0,826.0,1079.22,806.06
2016,3,13,11,15,969.5,96.0,5.5,25.0,851.5,1070.21,799.72
