Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,753.32,568.56
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,706.71,532.98
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,655.57,493.65
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,602.7,452.14
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,549.4,409.18
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,491.3,361.58
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,430.45,310.82
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,369.99,259.48
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,308.49,207.1
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,248.13,156.88
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,188.23,111.66
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,124.29,73.19
2016,3,23,16,15,716.0,112.0,3.75,26.5,482.5,83.06,64.33
2016,3,23,16,30,688.0,107.0,3.5,26.0,430.0,80.45,62.54
2016,3,23,16,45,647.5,100.5,3.3,25.5,374.5,76.5,59.56
2016,3,23,17,0,607.0,94.0,3.1,25.0,319.0,72.47,56.46
2016,3,23,17,15,551.0,85.5,2.9,24.0,263.5,66.69,51.86
2016,3,23,17,30,495.0,77.0,2.7,23.0,208.0,60.84,47.02
2016,3,23,17,45,407.5,65.0,2.5,22.0,155.0,49.15,36.88
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.0,28.61
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,27.33,16.63
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.8,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,15.0,5.8,9.0,32.5,147.03,0.0
2016,3,24,7,0,347.0,30.0,6.0,9.0,65.0,302.9,245.54
2016,3,24,7,15,458.0,40.5,6.15,9.5,118.0,408.8,347.33
2016,3,24,7,30,569.0,51.0,6.3,10.0,171.0,524.46,448.63
2016,3,24,7,45,638.5,57.0,6.5,10.5,230.0,609.43,520.22
2016,3,24,8,0,708.0,63.0,6.7,11.0,289.0,692.9,587.44
2016,3,24,8,15,750.0,68.0,6.7,11.5,348.5,759.37,637.98
2016,3,24,8,30,792.0,73.0,6.7,12.0,408.0,825.56,686.54
2016,3,24,8,45,824.0,76.0,6.75,12.5,465.5,879.19,724.25
2016,3,24,9,0,856.0,79.0,6.8,13.0,523.0,930.98,759.79
2016,3,24,9,15,877.0,82.0,6.75,13.5,576.0,958.43,775.99
2016,3,24,9,30,898.0,85.0,6.7,14.0,629.0,993.92,798.1
2016,3,24,9,45,916.5,86.5,6.65,14.5,677.5,1021.82,814.38
2016,3,24,10,0,935.0,88.0,6.6,15.0,726.0,1046.11,827.99
2016,3,24,10,15,946.0,89.5,6.55,15.0,767.0,1059.0,835.01
2016,3,24,10,30,957.0,91.0,6.5,15.0,808.0,1067.77,839.28
2016,3,24,10,45,966.0,92.0,6.5,15.5,841.5,1069.73,837.59
2016,3,24,11,0,975.0,93.0,6.5,16.0,875.0,1067.37,833.06
2016,3,24,11,15,980.5,94.0,6.4,16.5,900.0,1057.23,822.59
2016,3,24,11,30,986.0,95.0,6.3,17.0,925.0,1042.79,809.33
2016,3,24,11,45,988.0,96.5,6.25,17.5,941.0,1021.32,791.67
2016,3,24,12,0,990.0,98.0,6.2,18.0,957.0,995.77,771.36
2016,3,24,12,15,991.5,98.0,6.1,18.0,964.0,964.39,748.25
2016,3,24,12,30,993.0,98.0,6.0,18.0,971.0,929.26,722.57
2016,3,24,12,45,992.5,98.0,5.95,18.5,968.5,888.95,692.11
2016,3,24,13,0,992.0,98.0,5.9,19.0,966.0,845.35,659.34
2016,3,24,13,15,989.5,98.0,5.8,19.0,954.5,797.24,623.13
2016,3,24,13,30,987.0,98.0,5.7,19.0,943.0,746.4,583.1
2016,3,24,13,45,983.0,97.0,5.65,19.0,922.5,691.31,539.19
2016,3,24,14,0,979.0,96.0,5.6,19.0,902.0,634.1,492.55
2016,3,24,14,15,972.5,95.0,5.5,19.0,873.5,573.77,442.1
2016,3,24,14,30,966.0,94.0,5.4,19.0,845.0,512.08,389.19
2016,3,24,14,45,954.5,93.5,5.3,19.0,807.5,447.75,332.88
2016,3,24,15,0,943.0,93.0,5.2,19.0,770.0,383.15,275.27
2016,3,24,15,15,930.5,91.0,5.05,19.0,726.0,317.22,216.37
2016,3,24,15,30,918.0,89.0,4.9,19.0,682.0,251.73,159.5
2016,3,24,15,45,903.0,85.5,4.75,19.0,632.5,185.59,107.71
2016,3,24,16,0,888.0,82.0,4.6,19.0,583.0,120.77,69.76
2016,3,24,16,15,864.5,79.0,4.3,18.5,528.0,70.35,55.52
2016,3,24,16,30,841.0,76.0,4.0,18.0,473.0,67.97,53.8
2016,3,24,16,45,809.0,71.5,3.7,18.0,415.0,64.28,50.79
2016,3,24,17,0,777.0,67.0,3.4,18.0,357.0,60.51,47.66
2016,3,24,17,15,727.5,61.5,2.9,16.5,297.0,55.66,43.78
2016,3,24,17,30,678.0,56.0,2.4,15.0,237.0,50.79,39.71
2016,3,24,17,45,596.0,48.5,1.95,14.0,179.5,40.53,30.54
2016,3,24,18,0,514.0,41.0,1.5,13.0,122.0,34.23,24.62
2016,3,24,18,15,364.5,29.0,1.45,12.5,74.0,24.01,14.64
2016,3,24,18,30,215.0,17.0,1.4,12.0,26.0,13.96,0.0
2016,3,24,18,45,107.5,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,186.0,16.0,0.5,7.5,35.5,157.25,20.74
2016,3,25,7,0,372.0,32.0,0.5,8.0,71.0,320.82,257.16
2016,3,25,7,15,478.5,42.5,0.65,8.5,125.0,424.96,351.1
2016,3,25,7,30,585.0,53.0,0.8,9.0,179.0,538.14,444.08
2016,3,25,7,45,645.5,60.5,0.95,10.0,237.5,618.74,506.16
2016,3,25,8,0,706.0,68.0,1.1,11.0,296.0,696.22,562.8
2016,3,25,8,15,746.0,73.0,1.5,12.0,354.5,761.01,610.31
2016,3,25,8,30,786.0,78.0,1.9,13.0,413.0,825.26,655.81
2016,3,25,8,45,811.0,82.5,2.3,14.0,468.5,874.14,689.03
2016,3,25,9,0,836.0,87.0,2.7,15.0,524.0,920.81,719.99
2016,3,25,9,15,856.0,90.5,2.7,15.5,576.0,958.88,742.35
2016,3,25,9,30,876.0,94.0,2.7,16.0,628.0,981.62,753.96
2016,3,25,9,45,887.5,98.0,2.7,17.0,673.5,1004.98,764.68
2016,3,25,10,0,899.0,102.0,2.7,18.0,719.0,1024.58,772.81
2016,3,25,10,15,909.5,104.0,2.65,18.0,759.0,1037.04,778.68
2016,3,25,10,30,920.0,106.0,2.6,18.0,799.0,1045.49,782.1
2016,3,25,10,45,924.5,109.0,2.55,18.5,830.0,1044.91,778.28
2016,3,25,11,0,929.0,112.0,2.5,19.0,861.0,1040.15,772.01
2016,3,25,11,15,934.5,113.5,2.45,19.5,885.0,1030.65,762.89
2016,3,25,11,30,940.0,115.0,2.4,20.0,909.0,1017.0,751.31
2016,3,25,11,45,939.0,118.0,2.4,20.5,923.5,994.66,734.81
2016,3,25,12,0,938.0,121.0,2.4,21.0,938.0,968.5,716.02
2016,3,25,12,15,938.5,121.5,2.45,21.0,944.0,937.73,696.12
2016,3,25,12,30,939.0,122.0,2.5,21.0,950.0,903.46,673.83
2016,3,25,12,45,933.5,124.5,2.6,21.5,945.5,862.81,646.23
2016,3,25,13,0,928.0,127.0,2.7,22.0,941.0,819.39,616.49
2016,3,25,13,15,924.5,126.5,2.8,22.0,929.0,772.4,583.14
2016,3,25,13,30,921.0,126.0,2.9,22.0,917.0,723.02,547.16
2016,3,25,13,45,911.5,126.5,3.0,22.0,895.0,668.57,506.41
2016,3,25,14,0,902.0,127.0,3.1,22.0,873.0,612.73,463.35
2016,3,25,14,15,893.5,125.5,3.15,22.0,844.0,554.77,417.17
2016,3,25,14,30,885.0,124.0,3.2,22.0,815.0,495.86,368.77
2016,3,25,14,45,874.0,121.5,3.3,22.0,778.0,434.59,317.22
2016,3,25,15,0,863.0,119.0,3.4,22.0,741.0,371.02,262.69
2016,3,25,15,15,848.0,116.5,3.45,21.5,697.5,307.56,208.28
2016,3,25,15,30,833.0,114.0,3.5,21.0,654.0,245.11,155.87
2016,3,25,15,45,812.5,110.5,3.55,21.0,605.0,182.51,108.15
2016,3,25,16,0,792.0,107.0,3.6,21.0,556.0,122.17,73.77
2016,3,25,16,15,765.5,102.5,3.45,20.5,502.0,84.43,67.08
2016,3,25,16,30,739.0,98.0,3.3,20.0,448.0,75.38,59.72
2016,3,25,16,45,702.0,92.0,3.2,20.0,391.5,71.52,56.61
2016,3,25,17,0,665.0,86.0,3.1,20.0,335.0,67.57,53.38
2016,3,25,17,15,611.0,78.5,2.8,19.0,278.0,62.22,49.05
2016,3,25,17,30,557.0,71.0,2.5,18.0,221.0,56.82,44.5
2016,3,25,17,45,474.0,60.0,2.25,17.0,166.5,48.36,37.02
2016,3,25,18,0,391.0,49.0,2.0,16.0,112.0,39.85,29.19
2016,3,25,18,15,259.0,33.5,2.0,15.5,68.0,27.25,17.21
2016,3,25,18,30,127.0,18.0,2.0,15.0,24.0,13.73,0.0
2016,3,25,18,45,63.5,9.0,2.0,14.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,88.5,21.5,2.15,10.5,31.0,93.25,27.36
2016,3,26,7,0,177.0,43.0,2.4,11.0,62.0,205.79,165.47
2016,3,26,7,15,272.5,61.5,2.6,11.5,111.5,300.55,251.13
2016,3,26,7,30,368.0,80.0,2.8,12.0,161.0,404.01,340.18
2016,3,26,7,45,184.5,96.0,3.0,13.0,136.5,273.37,230.29
2016,3,26,8,0,1.0,112.0,3.2,14.0,112.0,98.19,78.08
2016,3,26,8,15,104.0,146.0,3.2,14.5,191.0,253.09,210.59
2016,3,26,8,30,207.0,180.0,3.2,15.0,270.0,384.68,318.38
2016,3,26,8,45,290.5,192.5,3.25,16.0,336.0,497.47,406.04
2016,3,26,9,0,374.0,205.0,3.3,17.0,402.0,593.28,477.72
2016,3,26,9,15,281.0,244.5,3.15,17.5,401.0,553.1,441.02
2016,3,26,9,30,188.0,284.0,3.0,18.0,400.0,483.96,383.64
2016,3,26,9,45,187.0,308.5,2.95,18.5,431.0,507.16,399.2
2016,3,26,10,0,186.0,333.0,2.9,19.0,462.0,529.03,413.13
2016,3,26,10,15,173.5,352.5,2.8,19.5,478.0,532.59,413.02
2016,3,26,10,30,161.0,372.0,2.7,20.0,494.0,534.95,412.2
2016,3,26,10,45,501.0,261.5,2.6,20.5,663.0,796.47,606.34
2016,3,26,11,0,841.0,151.0,2.5,21.0,832.0,1006.7,746.67
2016,3,26,11,15,637.0,254.5,2.45,21.0,779.0,904.47,673.69
2016,3,26,11,30,433.0,358.0,2.4,21.0,726.0,786.09,587.54
2016,3,26,11,45,645.0,258.5,2.4,21.5,817.5,877.38,654.18
2016,3,26,12,0,857.0,159.0,2.4,22.0,909.0,942.66,697.29
2016,3,26,12,15,858.5,159.5,2.45,22.0,915.0,913.57,677.53
2016,3,26,12,30,860.0,160.0,2.5,22.0,921.0,881.07,656.34
2016,3,26,12,45,724.5,243.5,2.6,22.5,883.5,815.8,608.5
2016,3,26,13,0,589.0,327.0,2.7,23.0,846.0,743.92,555.15
2016,3,26,13,15,582.0,324.5,2.8,23.0,832.0,701.94,525.83
2016,3,26,13,30,575.0,322.0,2.9,23.0,818.0,658.83,494.82
2016,3,26,13,45,706.5,239.0,3.05,23.5,834.5,638.32,479.98
2016,3,26,14,0,838.0,156.0,3.2,24.0,851.0,601.03,451.21
2016,3,26,14,15,675.0,224.0,3.25,23.5,772.0,520.45,389.89
2016,3,26,14,30,512.0,292.0,3.3,23.0,693.0,450.3,336.53
2016,3,26,14,45,456.0,299.0,3.35,23.0,644.0,394.99,292.97
2016,3,26,15,0,400.0,306.0,3.4,23.0,595.0,346.15,254.32
2016,3,26,15,15,433.0,274.5,3.35,23.0,571.0,300.3,215.47
2016,3,26,15,30,466.0,243.0,3.3,23.0,547.0,251.57,174.54
2016,3,26,15,45,405.5,238.5,3.3,23.0,488.5,203.63,140.63
2016,3,26,16,0,345.0,234.0,3.3,23.0,430.0,167.35,120.86
2016,3,26,16,15,356.5,207.5,3.1,22.5,393.0,136.19,110.0
2016,3,26,16,30,368.0,181.0,2.9,22.0,356.0,122.12,98.8
2016,3,26,16,45,341.0,164.0,2.75,21.5,311.0,111.98,90.76
2016,3,26,17,0,314.0,147.0,2.6,21.0,266.0,101.49,82.27
2016,3,26,17,15,288.5,125.0,2.3,20.0,220.5,87.71,70.89
2016,3,26,17,30,263.0,103.0,2.0,19.0,175.0,73.45,58.79
2016,3,26,17,45,216.5,81.5,1.75,18.5,131.5,58.85,45.93
2016,3,26,18,0,170.0,60.0,1.5,18.0,88.0,43.91,32.48
2016,3,26,18,15,85.0,39.5,1.55,17.5,53.5,29.14,18.71
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,14.29,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.0,23.0,3.9,14.5,31.5,89.32,37.17
2016,3,27,7,0,154.0,46.0,4.5,15.0,63.0,180.25,143.69
2016,3,27,7,15,244.0,65.5,4.75,15.5,111.5,285.03,236.08
2016,3,27,7,30,334.0,85.0,5.0,16.0,160.0,384.12,321.42
2016,3,27,7,45,400.5,99.5,5.25,16.5,214.5,465.47,389.52
2016,3,27,8,0,467.0,114.0,5.5,17.0,269.0,550.91,458.49
2016,3,27,8,15,296.0,150.0,5.7,17.0,254.5,441.36,366.8
2016,3,27,8,30,125.0,186.0,5.9,17.0,240.0,318.21,261.91
2016,3,27,8,45,62.5,125.0,6.15,17.5,152.0,169.84,138.32
2016,3,27,9,0,0.0,64.0,6.4,18.0,64.0,49.13,35.37
2016,3,27,9,15,0.0,107.0,6.4,18.0,107.0,83.58,63.78
2016,3,27,9,30,0.0,150.0,6.4,18.0,150.0,120.57,93.89
2016,3,27,9,45,21.0,221.5,6.45,18.5,236.0,205.53,163.06
2016,3,27,10,0,42.0,293.0,6.5,19.0,322.0,317.33,251.68
2016,3,27,10,15,34.0,294.5,6.35,19.0,319.5,306.78,242.22
2016,3,27,10,30,26.0,296.0,6.2,19.0,317.0,274.05,215.65
2016,3,27,10,45,428.5,228.0,6.1,19.5,576.5,688.6,545.28
2016,3,27,11,0,831.0,160.0,6.0,20.0,836.0,1003.77,773.88
2016,3,27,11,15,838.5,161.5,5.85,20.0,860.0,996.42,765.09
2016,3,27,11,30,846.0,163.0,5.7,20.0,884.0,985.04,755.42
2016,3,27,11,45,871.5,151.0,5.6,20.5,905.0,973.25,744.52
2016,3,27,12,0,897.0,139.0,5.5,21.0,926.0,943.13,720.98
2016,3,27,12,15,899.0,139.0,5.4,21.0,932.5,913.94,699.76
2016,3,27,12,30,901.0,139.0,5.3,21.0,939.0,881.35,676.2
2016,3,27,12,45,906.0,135.5,5.25,21.0,938.5,844.96,650.26
2016,3,27,13,0,911.0,132.0,5.2,21.0,938.0,805.31,621.47
2016,3,27,13,15,908.5,131.5,5.15,21.0,926.5,759.64,586.63
2016,3,27,13,30,906.0,131.0,5.1,21.0,915.0,711.56,549.34
2016,3,27,13,45,905.5,127.0,5.1,21.5,896.0,659.77,507.7
2016,3,27,14,0,905.0,123.0,5.1,22.0,877.0,605.83,463.48
2016,3,27,14,15,898.0,121.5,5.05,22.0,848.5,548.54,416.33
2016,3,27,14,30,891.0,120.0,5.0,22.0,820.0,490.15,367.01
2016,3,27,14,45,884.5,116.0,4.95,22.0,784.5,429.29,314.5
2016,3,27,15,0,878.0,112.0,4.9,22.0,749.0,367.79,260.46
2016,3,27,15,15,864.5,109.5,4.8,21.5,706.0,301.22,202.93
2016,3,27,15,30,851.0,107.0,4.7,21.0,663.0,238.22,149.79
2016,3,27,15,45,836.0,102.5,4.65,21.0,615.0,174.67,101.57
2016,3,27,16,0,821.0,98.0,4.6,21.0,567.0,112.69,67.48
2016,3,27,16,15,796.0,94.0,4.4,20.5,513.0,79.08,62.51
2016,3,27,16,30,771.0,90.0,4.2,20.0,459.0,76.47,60.66
2016,3,27,16,45,739.5,84.0,4.05,20.0,403.0,72.19,57.18
2016,3,27,17,0,708.0,78.0,3.9,20.0,347.0,62.57,49.03
2016,3,27,17,15,656.5,71.5,3.4,19.0,289.0,57.68,45.08
2016,3,27,17,30,605.0,65.0,2.9,18.0,231.0,52.76,40.95
2016,3,27,17,45,528.5,55.5,2.4,17.0,175.5,45.27,34.34
2016,3,27,18,0,452.0,46.0,1.9,16.0,120.0,37.76,27.43
2016,3,27,18,15,226.0,37.0,1.85,15.5,74.0,28.02,18.04
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,20.06,0.0
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,178.5,18.5,2.4,8.0,39.5,160.25,88.57
2016,3,28,7,0,357.0,37.0,2.7,9.0,79.0,314.69,259.18
2016,3,28,7,15,457.5,47.5,2.75,9.5,132.5,414.23,349.07
2016,3,28,7,30,558.0,58.0,2.8,10.0,186.0,521.83,439.96
2016,3,28,7,45,616.0,66.0,2.9,11.0,243.5,599.84,501.46
2016,3,28,8,0,674.0,74.0,3.0,12.0,301.0,680.23,561.65
2016,3,28,8,15,714.5,79.5,3.05,12.5,359.0,744.04,607.42
2016,3,28,8,30,755.0,85.0,3.1,13.0,417.0,802.5,647.71
2016,3,28,8,45,781.0,90.0,3.2,14.0,472.0,851.78,679.23
2016,3,28,9,0,807.0,95.0,3.3,15.0,527.0,898.96,708.5
2016,3,28,9,15,828.0,98.5,3.15,15.5,578.5,937.1,730.38
2016,3,28,9,30,849.0,102.0,3.0,16.0,630.0,972.24,749.73
2016,3,28,9,45,862.0,105.5,2.9,17.0,675.5,996.21,760.07
2016,3,28,10,0,875.0,109.0,2.8,18.0,721.0,1003.11,758.86
2016,3,28,10,15,886.0,111.5,2.65,18.0,760.0,1016.11,764.4
2016,3,28,10,30,897.0,114.0,2.5,18.0,799.0,1025.16,767.25
2016,3,28,10,45,903.0,116.5,2.45,18.5,830.5,1025.2,763.92
2016,3,28,11,0,909.0,119.0,2.4,19.0,862.0,1021.15,758.17
2016,3,28,11,15,914.0,120.5,2.3,19.5,885.5,1011.02,748.13
2016,3,28,11,30,919.0,122.0,2.2,20.0,909.0,996.85,735.69
2016,3,28,11,45,919.5,124.0,2.15,20.5,923.0,975.01,719.04
2016,3,28,12,0,920.0,126.0,2.1,21.0,937.0,949.42,700.18
2016,3,28,12,15,920.5,126.5,2.0,21.0,942.5,918.88,679.01
2016,3,28,12,30,921.0,127.0,1.9,21.0,948.0,884.95,655.67
2016,3,28,12,45,917.0,128.5,1.85,21.5,944.0,845.06,627.69
2016,3,28,13,0,913.0,130.0,1.8,22.0,940.0,802.42,597.36
2016,3,28,13,15,909.5,129.5,1.75,22.0,928.0,755.98,563.95
2016,3,28,13,30,906.0,129.0,1.7,22.0,916.0,707.21,528.19
2016,3,28,13,45,897.0,130.0,1.7,22.5,894.0,654.15,487.88
2016,3,28,14,0,888.0,131.0,1.7,23.0,872.0,599.68,445.54
2016,3,28,14,15,880.0,129.0,1.75,23.0,843.0,542.38,401.01
2016,3,28,14,30,872.0,127.0,1.8,23.0,814.0,484.13,354.18
2016,3,28,14,45,860.0,125.0,1.85,23.0,777.5,422.7,303.52
2016,3,28,15,0,848.0,123.0,1.9,23.0,741.0,361.02,251.43
2016,3,28,15,15,833.0,120.5,1.95,23.0,697.5,298.61,198.53
2016,3,28,15,30,818.0,118.0,2.0,23.0,654.0,237.24,148.0
2016,3,28,15,45,797.5,114.5,2.15,23.0,605.0,175.8,103.01
2016,3,28,16,0,777.0,111.0,2.3,23.0,556.0,116.67,72.01
2016,3,28,16,15,750.0,106.5,2.3,22.5,503.0,79.99,62.71
2016,3,28,16,30,723.0,102.0,2.3,22.0,450.0,77.55,61.04
2016,3,28,16,45,685.0,96.0,2.3,21.5,394.0,73.81,58.19
2016,3,28,17,0,647.0,90.0,2.3,21.0,338.0,69.99,55.23
2016,3,28,17,15,594.5,82.0,2.1,20.0,281.0,64.44,50.77
2016,3,28,17,30,542.0,74.0,1.9,19.0,224.0,58.81,46.07
2016,3,28,17,45,460.0,63.5,1.75,18.0,170.0,50.87,39.1
2016,3,28,18,0,378.0,53.0,1.6,17.0,116.0,42.9,31.81
2016,3,28,18,15,255.0,36.5,1.65,16.5,71.5,27.81,17.85
2016,3,28,18,30,132.0,20.0,1.7,16.0,27.0,15.23,0.0
2016,3,28,18,45,66.0,10.0,1.8,15.5,13.5,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.21,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,14.45,6.3
2016,3,29,7,15,0.0,32.0,2.75,15.5,32.0,24.41,15.01
2016,3,29,7,30,0.0,45.0,3.0,16.0,45.0,34.41,23.67
2016,3,29,7,45,0.0,59.5,3.3,17.0,59.5,45.6,33.12
2016,3,29,8,0,0.0,74.0,3.6,18.0,74.0,57.66,43.1
2016,3,29,8,15,0.0,89.5,3.7,18.5,89.5,70.72,53.8
2016,3,29,8,30,0.0,105.0,3.8,19.0,105.0,83.75,64.29
2016,3,29,8,45,0.0,121.5,3.9,19.5,121.5,97.66,75.35
2016,3,29,9,0,0.0,138.0,4.0,20.0,138.0,111.55,86.23
2016,3,29,9,15,0.0,128.0,4.0,20.0,128.0,101.66,77.89
2016,3,29,9,30,0.0,118.0,4.0,20.0,118.0,92.59,70.28
2016,3,29,9,45,0.0,130.0,4.0,20.5,130.0,102.52,77.96
2016,3,29,10,0,0.0,142.0,4.0,21.0,142.0,112.43,85.54
2016,3,29,10,15,5.0,185.5,4.0,21.5,190.0,154.36,118.74
2016,3,29,10,30,10.0,229.0,4.0,22.0,238.0,196.67,151.63
2016,3,29,10,45,7.0,200.5,4.0,22.5,207.0,168.01,128.49
2016,3,29,11,0,4.0,172.0,4.0,23.0,176.0,140.49,106.42
2016,3,29,11,15,2.0,136.0,4.0,23.0,138.0,108.7,81.22
2016,3,29,11,30,0.0,100.0,4.0,23.0,100.0,77.82,56.64
2016,3,29,11,45,0.0,119.5,4.05,23.5,119.5,93.39,68.81
2016,3,29,12,0,0.0,139.0,4.1,24.0,139.0,108.94,80.83
2016,3,29,12,15,0.0,136.0,4.1,24.0,136.0,106.41,78.8
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,103.89,76.81
2016,3,29,12,45,1.0,141.5,4.2,24.5,143.0,111.23,82.45
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,118.41,87.93
2016,3,29,13,15,3.0,158.0,4.35,25.0,162.0,125.02,93.13
2016,3,29,13,30,4.0,166.0,4.4,25.0,171.0,131.43,98.19
2016,3,29,13,45,2.0,120.5,4.45,25.5,123.0,94.53,69.2
2016,3,29,14,0,0.0,75.0,4.5,26.0,75.0,58.06,40.45
2016,3,29,14,15,0.0,97.0,4.55,26.0,97.0,75.04,53.93
2016,3,29,14,30,0.0,119.0,4.6,26.0,119.0,91.73,67.16
2016,3,29,14,45,0.0,106.5,4.65,26.0,106.5,82.14,59.7
2016,3,29,15,0,0.0,94.0,4.7,26.0,94.0,72.62,52.3
2016,3,29,15,15,0.0,86.0,4.7,26.0,86.0,66.35,47.46
2016,3,29,15,30,0.0,78.0,4.7,26.0,78.0,60.09,42.6
2016,3,29,15,45,5.5,137.0,4.7,26.0,140.5,104.01,77.52
2016,3,29,16,0,11.0,196.0,4.7,26.0,203.0,141.83,107.7
2016,3,29,16,15,5.5,123.5,4.5,25.5,127.0,92.76,72.66
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,39.06,27.7
2016,3,29,16,45,0.0,44.5,4.15,24.5,44.5,34.03,23.59
2016,3,29,17,0,0.0,38.0,4.0,24.0,38.0,29.02,19.42
2016,3,29,17,15,0.0,31.5,3.75,23.5,31.5,24.02,15.19
2016,3,29,17,30,0.0,25.0,3.5,23.0,25.0,19.03,10.91
2016,3,29,17,45,0.0,19.0,3.25,22.5,19.0,14.44,6.89
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,9.86,2.83
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.06,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.27,0.0
2016,3,29,18,45,0.0,1.5,3.45,21.0,1.5,1.18,0.0
2016,3,29,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.5,6.0,4.54,0.0
2016,3,30,7,0,0.0,12.0,3.9,20.0,12.0,9.1,1.75
2016,3,30,7,15,0.0,20.0,4.0,20.0,20.0,15.2,7.02
2016,3,30,7,30,0.0,28.0,4.1,20.0,28.0,21.32,12.27
2016,3,30,7,45,0.0,37.0,4.25,20.0,37.0,28.23,18.13
2016,3,30,8,0,0.0,46.0,4.4,20.0,46.0,35.16,23.92
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,38.25,26.42
2016,3,30,8,30,0.0,54.0,4.5,20.0,54.0,41.36,28.9
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,44.08,30.97
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,46.82,33.03
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,40.29,27.55
2016,3,30,9,30,0.0,44.0,4.9,21.0,44.0,33.78,22.11
2016,3,30,9,45,0.0,75.5,5.05,21.5,75.5,58.17,41.84
2016,3,30,10,0,0.0,107.0,5.2,22.0,107.0,83.19,61.81
2016,3,30,10,15,2.0,138.5,5.3,22.0,140.0,111.2,84.18
2016,3,30,10,30,4.0,170.0,5.4,22.0,173.0,139.45,106.56
2016,3,30,10,45,2.0,156.5,5.55,22.5,158.0,125.84,95.28
2016,3,30,11,0,0.0,143.0,5.7,23.0,143.0,112.58,84.39
2016,3,30,11,15,6.5,203.0,5.8,23.0,209.0,168.34,128.48
2016,3,30,11,30,13.0,263.0,5.9,23.0,275.0,224.38,172.2
2016,3,30,11,45,14.0,273.5,6.0,23.5,286.5,232.9,178.27
2016,3,30,12,0,15.0,284.0,6.1,24.0,298.0,241.15,184.19
2016,3,30,12,15,14.0,273.5,6.05,24.0,286.5,230.0,175.46
2016,3,30,12,30,13.0,263.0,6.0,24.0,275.0,219.06,166.94
2016,3,30,12,45,16.0,288.0,6.0,24.5,302.5,240.12,182.84
2016,3,30,13,0,19.0,313.0,6.0,25.0,330.0,260.42,198.01
2016,3,30,13,15,22.5,327.5,5.9,25.0,347.5,271.86,206.74
2016,3,30,13,30,26.0,342.0,5.8,25.0,365.0,288.69,219.55
2016,3,30,13,45,76.0,382.0,5.7,25.5,446.5,344.0,261.39
2016,3,30,14,0,126.0,422.0,5.6,26.0,528.0,394.57,298.46
2016,3,30,14,15,133.5,408.0,5.45,26.0,517.0,373.14,281.73
2016,3,30,14,30,141.0,394.0,5.3,26.0,506.0,350.96,264.34
2016,3,30,14,45,125.5,373.0,5.2,26.0,469.0,314.98,236.72
2016,3,30,15,0,110.0,352.0,5.1,26.0,432.0,283.84,212.84
2016,3,30,15,15,231.5,318.0,5.0,26.0,474.5,275.9,201.94
2016,3,30,15,30,353.0,284.0,4.9,26.0,517.0,251.39,177.32
2016,3,30,15,45,187.0,249.5,4.8,26.0,372.0,187.53,135.83
2016,3,30,16,0,21.0,215.0,4.7,26.0,227.0,154.04,117.04
2016,3,30,16,15,269.0,183.5,4.45,25.5,315.0,120.94,96.13
2016,3,30,16,30,517.0,152.0,4.2,25.0,403.0,104.13,82.62
2016,3,30,16,45,494.5,137.5,4.0,25.0,354.0,95.89,75.99
2016,3,30,17,0,472.0,123.0,3.8,25.0,305.0,87.25,68.94
2016,3,30,17,15,441.0,106.0,3.4,24.0,255.0,76.48,60.21
2016,3,30,17,30,410.0,89.0,3.0,23.0,205.0,65.29,50.87
2016,3,30,17,45,415.0,69.5,2.6,22.5,163.0,52.33,39.63
2016,3,30,18,0,420.0,50.0,2.2,22.0,121.0,40.67,29.25
2016,3,30,18,15,293.5,35.5,2.25,21.5,76.0,28.9,18.44
2016,3,30,18,30,167.0,21.0,2.3,21.0,31.0,16.07,1.83
2016,3,30,18,45,83.5,10.5,2.35,20.5,15.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,4.0,2.6,16.0,4.5,0.0,0.0
2016,3,31,6,30,24.0,8.0,2.9,16.0,9.0,19.37,0.0
2016,3,31,6,45,150.0,27.0,3.25,16.5,45.5,155.73,106.37
2016,3,31,7,0,276.0,46.0,3.6,17.0,82.0,268.49,216.98
2016,3,31,7,15,371.0,59.5,3.7,17.5,134.0,361.18,297.96
2016,3,31,7,30,466.0,73.0,3.8,18.0,186.0,467.94,386.75
2016,3,31,7,45,546.5,78.5,3.95,18.5,244.5,557.63,458.19
2016,3,31,8,0,627.0,84.0,4.1,19.0,303.0,650.79,528.63
2016,3,31,8,15,670.0,90.0,4.3,20.0,361.0,715.63,574.18
2016,3,31,8,30,713.0,96.0,4.5,21.0,419.0,780.47,618.58
2016,3,31,8,45,759.0,95.5,4.7,22.0,477.5,834.02,653.65
2016,3,31,9,0,805.0,95.0,4.9,23.0,536.0,892.62,691.62
2016,3,31,9,15,827.5,98.5,4.8,23.5,588.0,931.79,714.5
2016,3,31,9,30,850.0,102.0,4.7,24.0,640.0,968.02,735.01
2016,3,31,9,45,875.5,100.5,4.6,24.5,689.5,985.43,742.39
2016,3,31,10,0,901.0,99.0,4.5,25.0,739.0,1011.97,756.18
2016,3,31,10,15,912.5,101.0,4.45,25.0,779.0,1024.89,762.75
2016,3,31,10,30,924.0,103.0,4.4,25.0,819.0,1033.79,766.87
2016,3,31,10,45,936.0,102.5,4.35,25.5,852.5,1036.36,765.46
2016,3,31,11,0,948.0,102.0,4.3,26.0,886.0,1034.74,761.5
2016,3,31,11,15,953.5,103.0,4.2,26.0,910.5,1024.15,753.02
2016,3,31,11,30,959.0,104.0,4.1,26.0,935.0,1009.37,742.0
2016,3,31,11,45,962.0,105.0,4.1,26.5,950.0,988.16,726.07
2016,3,31,12,0,965.0,106.0,4.1,27.0,965.0,962.96,707.7
2016,3,31,12,15,966.0,106.5,4.05,27.0,971.5,931.74,686.53
2016,3,31,12,30,967.0,107.0,4.0,27.0,978.0,896.92,663.01
2016,3,31,12,45,967.5,106.0,4.0,27.5,975.0,856.97,634.96
2016,3,31,13,0,968.0,105.0,4.0,28.0,972.0,813.85,604.67
2016,3,31,13,15,965.5,104.5,3.9,28.0,960.0,766.05,569.64
2016,3,31,13,30,963.0,104.0,3.8,28.0,948.0,715.67,532.07
2016,3,31,13,45,959.5,102.5,3.75,28.0,927.5,661.52,491.08
2016,3,31,14,0,956.0,101.0,3.7,28.0,907.0,605.34,447.46
2016,3,31,14,15,949.5,100.0,3.65,28.0,878.0,546.27,400.4
2016,3,31,14,30,943.0,99.0,3.6,28.0,849.0,485.94,350.96
2016,3,31,14,45,931.0,98.5,3.55,28.0,812.0,422.93,298.25
2016,3,31,15,0,919.0,98.0,3.5,28.0,775.0,359.79,244.47
2016,3,31,15,15,907.0,96.0,3.4,27.5,731.5,295.74,190.43
2016,3,31,15,30,895.0,94.0,3.3,27.0,688.0,232.13,138.82
2016,3,31,15,45,879.5,90.5,3.2,27.0,638.5,167.82,93.13
2016,3,31,16,0,864.0,87.0,3.1,27.0,589.0,104.92,63.48
2016,3,31,16,15,841.0,84.0,2.9,26.5,534.5,73.12,55.94
2016,3,31,16,30,818.0,81.0,2.7,26.0,480.0,70.94,54.46
2016,3,31,16,45,786.0,76.5,2.55,25.5,422.5,67.43,51.82
2016,3,31,17,0,754.0,72.0,2.4,25.0,365.0,63.86,49.08
2016,3,31,17,15,705.5,66.5,2.25,23.5,305.5,59.2,45.53
2016,3,31,17,30,657.0,61.0,2.1,22.0,246.0,50.33,38.17
2016,3,31,17,45,574.0,53.5,1.95,21.0,188.5,44.09,32.78
2016,3,31,18,0,491.0,46.0,1.8,20.0,131.0,37.95,27.2
2016,3,31,18,15,355.5,33.5,2.0,19.5,83.0,27.53,17.54
2016,3,31,18,30,220.0,21.0,2.2,19.0,35.0,17.2,3.35
2016,3,31,18,45,110.0,10.5,2.4,18.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.57,0.0
2016,4,1,6,45,0.0,10.5,3.95,12.5,10.5,7.96,0.31
2016,4,1,7,0,0.0,19.0,4.0,13.0,19.0,14.45,6.48
2016,4,1,7,15,0.0,30.5,4.2,13.5,30.5,23.25,14.22
2016,4,1,7,30,0.0,42.0,4.4,14.0,42.0,32.09,21.91
2016,4,1,7,45,0.0,54.0,4.6,14.5,54.0,41.33,29.83
2016,4,1,8,0,0.0,66.0,4.8,15.0,66.0,50.61,37.61
2016,4,1,8,15,60.0,131.0,5.05,15.0,158.5,174.66,144.2
2016,4,1,8,30,120.0,196.0,5.3,15.0,251.0,320.84,265.48
2016,4,1,8,45,115.0,224.5,5.55,15.5,282.5,347.78,285.31
2016,4,1,9,0,110.0,253.0,5.8,16.0,314.0,352.16,287.25
2016,4,1,9,15,55.0,135.5,5.75,16.0,166.0,171.41,138.86
2016,4,1,9,30,0.0,18.0,5.7,16.0,18.0,13.79,5.88
2016,4,1,9,45,0.5,88.0,5.7,16.5,88.5,68.37,51.16
2016,4,1,10,0,1.0,158.0,5.7,17.0,159.0,126.92,98.8
2016,4,1,10,15,1.0,154.0,5.6,17.0,155.0,123.16,95.48
2016,4,1,10,30,1.0,150.0,5.5,17.0,151.0,119.57,92.37
2016,4,1,10,45,7.5,208.5,5.45,17.0,215.5,175.03,137.18
2016,4,1,11,0,14.0,267.0,5.4,17.0,280.0,231.0,181.73
2016,4,1,11,15,254.0,308.5,5.4,17.0,529.5,552.82,438.73
2016,4,1,11,30,494.0,350.0,5.4,17.0,779.0,824.57,642.46
2016,4,1,11,45,338.0,404.5,5.45,17.5,700.5,698.36,543.47
2016,4,1,12,0,182.0,459.0,5.5,18.0,622.0,577.41,448.66
2016,4,1,12,15,97.5,362.5,5.55,18.0,450.0,406.22,317.9
2016,4,1,12,30,13.0,266.0,5.6,18.0,278.0,221.22,172.16
2016,4,1,12,45,13.0,262.0,5.65,18.5,274.0,216.49,168.34
2016,4,1,13,0,13.0,258.0,5.7,19.0,270.0,211.75,164.31
2016,4,1,13,15,11.5,238.0,5.7,19.0,248.5,193.42,149.85
2016,4,1,13,30,10.0,218.0,5.7,19.0,227.0,175.5,135.72
2016,4,1,13,45,11.5,239.5,5.75,19.0,250.0,191.61,148.57
2016,4,1,14,0,13.0,261.0,5.8,19.0,273.0,207.03,160.82
2016,4,1,14,15,32.0,307.5,5.8,18.5,334.0,248.87,194.18
2016,4,1,14,30,51.0,354.0,5.8,18.0,395.0,283.69,221.64
2016,4,1,14,45,55.5,342.5,5.8,18.0,385.0,269.15,209.98
2016,4,1,15,0,60.0,331.0,5.8,18.0,375.0,254.05,197.82
2016,4,1,15,15,64.5,314.0,5.8,17.5,359.0,234.95,182.78
2016,4,1,15,30,69.0,297.0,5.8,17.0,343.0,215.42,167.45
2016,4,1,15,45,187.0,272.5,5.8,17.0,384.5,198.44,149.87
2016,4,1,16,0,305.0,248.0,5.8,17.0,426.0,164.84,125.6
2016,4,1,16,15,447.0,200.0,5.7,16.5,433.5,129.11,106.7
2016,4,1,16,30,589.0,152.0,5.6,16.0,441.0,105.55,86.9
2016,4,1,16,45,561.0,139.0,5.55,15.5,387.5,97.99,80.8
2016,4,1,17,0,533.0,126.0,5.5,15.0,334.0,90.1,74.3
2016,4,1,17,15,479.0,113.5,5.15,14.5,278.5,81.82,67.31
2016,4,1,17,30,425.0,101.0,4.8,14.0,223.0,73.36,59.97
2016,4,1,17,45,366.5,83.0,4.5,14.0,171.0,60.97,48.76
2016,4,1,18,0,308.0,65.0,4.2,14.0,119.0,48.27,37.01
2016,4,1,18,15,202.0,44.5,3.95,13.5,75.0,33.24,23.0
2016,4,1,18,30,96.0,24.0,3.7,13.0,31.0,18.13,4.91
2016,4,1,18,45,48.0,12.0,3.45,12.5,15.5,9.44,0.0
2016,4,1,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,16.0,78.95,0.0
2016,4,2,6,45,291.5,25.5,3.9,7.0,59.5,242.34,185.76
2016,4,2,7,0,455.0,39.0,4.0,8.0,103.0,377.33,317.04
2016,4,2,7,15,544.0,48.0,3.95,9.0,159.0,471.0,400.19
2016,4,2,7,30,633.0,57.0,3.9,10.0,215.0,571.33,483.01
2016,4,2,7,45,688.0,62.5,3.9,11.0,275.0,641.23,537.0
2016,4,2,8,0,743.0,68.0,3.9,12.0,335.0,718.53,593.93
2016,4,2,8,15,779.0,73.0,3.8,13.0,394.0,780.01,635.84
2016,4,2,8,30,815.0,78.0,3.7,14.0,453.0,840.65,675.45
2016,4,2,8,45,841.0,81.0,3.6,15.0,509.5,888.4,704.25
2016,4,2,9,0,867.0,84.0,3.5,16.0,566.0,922.98,722.87
2016,4,2,9,15,885.0,87.0,3.35,16.5,617.5,957.77,742.31
2016,4,2,9,30,903.0,90.0,3.2,17.0,669.0,989.39,759.14
2016,4,2,9,45,917.0,92.0,3.1,18.0,715.5,1012.49,768.85
2016,4,2,10,0,931.0,94.0,3.0,19.0,762.0,1031.82,775.98
2016,4,2,10,15,940.5,96.0,3.05,19.0,801.5,1042.75,781.9
2016,4,2,10,30,950.0,98.0,3.1,19.0,841.0,1049.52,785.31
2016,4,2,10,45,957.0,99.5,3.15,19.5,873.0,1049.07,782.64
2016,4,2,11,0,964.0,101.0,3.2,20.0,905.0,1044.33,777.39
2016,4,2,11,15,969.0,101.5,3.25,20.0,928.5,1032.37,769.04
2016,4,2,11,30,974.0,102.0,3.3,20.0,952.0,1016.2,758.09
2016,4,2,11,45,976.0,103.0,3.35,20.5,966.5,993.63,741.56
2016,4,2,12,0,978.0,104.0,3.4,21.0,981.0,967.08,722.52
2016,4,2,12,15,979.0,104.5,3.4,21.0,987.0,935.38,701.1
2016,4,2,12,30,980.0,105.0,3.4,21.0,993.0,900.06,677.22
2016,4,2,12,45,978.5,105.0,3.45,21.5,989.5,858.89,648.3
2016,4,2,13,0,977.0,105.0,3.5,22.0,986.0,814.65,616.86
2016,4,2,13,15,974.5,104.5,3.5,22.0,973.5,766.42,581.29
2016,4,2,13,30,972.0,104.0,3.5,22.0,961.0,715.6,542.99
2016,4,2,13,45,967.0,103.5,3.5,22.0,940.0,660.91,500.85
2016,4,2,14,0,962.0,103.0,3.5,22.0,919.0,604.31,456.04
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,544.54,407.35
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,483.52,356.22
2016,4,2,14,45,933.5,101.5,3.4,22.0,820.5,420.41,302.31
2016,4,2,15,0,918.0,103.0,3.4,22.0,782.0,357.52,247.66
2016,4,2,15,15,905.0,100.5,3.35,21.5,738.0,292.99,192.24
2016,4,2,15,30,892.0,98.0,3.3,21.0,694.0,229.04,139.68
2016,4,2,15,45,875.5,95.0,3.25,21.0,644.0,165.22,94.31
