Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,859.0,92.0,3.2,21.0,594.0,95.37,60.14
2016,4,2,16,15,835.5,88.0,3.0,20.5,539.0,75.67,59.52
2016,4,2,16,30,812.0,84.0,2.8,20.0,484.0,72.89,57.5
2016,4,2,16,45,779.0,79.5,2.6,20.0,426.0,69.46,54.76
2016,4,2,17,0,746.0,75.0,2.4,20.0,368.0,65.96,51.93
2016,4,2,17,15,698.0,69.5,2.05,19.0,309.0,56.73,44.24
2016,4,2,17,30,650.0,64.0,1.7,18.0,250.0,52.44,40.7
2016,4,2,17,45,574.5,55.5,1.4,17.0,193.0,45.6,34.71
2016,4,2,18,0,499.0,47.0,1.1,16.0,136.0,38.76,28.47
2016,4,2,18,15,368.5,35.0,1.1,15.5,87.0,28.78,19.08
2016,4,2,18,30,238.0,23.0,1.1,15.0,38.0,18.89,6.03
2016,4,2,18,45,119.0,11.5,1.15,14.5,19.0,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,80.15,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,238.86,183.64
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,368.57,304.08
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,461.46,384.66
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,560.86,465.39
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,635.94,521.8
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,708.19,573.27
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,769.48,614.09
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,829.97,652.74
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,878.29,680.23
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,924.38,705.35
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,949.19,717.19
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,981.91,734.32
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,1004.65,744.48
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,1023.67,752.21
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,1035.32,755.84
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,1042.86,757.03
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,1042.25,753.88
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,1037.4,748.33
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,1025.88,740.87
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,1010.18,730.92
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,988.52,717.82
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,962.89,702.14
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,931.25,682.0
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,896.03,659.44
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,855.42,632.28
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,811.74,602.22
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,763.72,567.75
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,713.15,530.63
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,658.67,489.9
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,602.26,446.44
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,542.58,398.96
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,481.73,349.06
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,419.04,296.36
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,355.86,242.26
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,291.5,187.49
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,227.63,135.79
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,163.4,91.46
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,93.09,58.79
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,76.12,58.91
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,73.7,57.22
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,69.95,54.37
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,66.1,51.39
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,61.55,47.93
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,52.56,40.46
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,46.09,34.85
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,39.65,29.01
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,29.25,19.39
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,18.91,6.63
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,98.01,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,230.14,179.61
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,355.42,295.27
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,447.26,375.11
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,545.36,455.52
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,621.59,513.82
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,699.87,570.9
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,755.18,608.74
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,815.35,649.03
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,864.52,680.2
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,911.53,709.53
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,947.26,729.64
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,979.85,747.61
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,990.92,749.5
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,1010.62,757.44
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,1021.98,760.85
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,1029.32,761.71
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,1029.07,757.7
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,1024.65,751.17
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,1013.16,740.61
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,997.56,727.63
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,975.63,710.74
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,949.81,691.54
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,918.54,670.28
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,883.77,646.78
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,843.66,618.5
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,800.53,587.35
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,753.18,553.08
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,703.35,516.36
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,649.28,476.04
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,593.35,433.22
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,534.59,386.87
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,474.7,338.3
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,412.84,287.13
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,350.57,234.74
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,286.89,182.0
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,223.8,132.19
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,153.99,84.37
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,91.88,59.06
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,77.38,59.42
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,74.7,57.55
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,71.05,54.71
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,67.31,51.74
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,57.66,43.99
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,53.06,40.37
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,46.67,34.91
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,40.31,29.2
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,29.98,19.77
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,19.71,7.54
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,6.29,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,124.71,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,252.41,197.09
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,378.22,310.65
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,468.59,388.37
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,564.93,466.07
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,638.33,520.55
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,708.44,569.77
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,768.65,610.22
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,827.95,648.66
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,874.76,677.46
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,919.23,704.1
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,954.15,724.5
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,973.78,734.41
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,995.69,746.02
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,1013.9,755.17
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,1024.78,759.9
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,1031.59,762.13
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,1030.79,759.82
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,1025.8,754.95
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,1014.21,747.05
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,998.47,736.55
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,976.37,720.57
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,950.37,702.28
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,918.45,681.07
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,883.02,657.42
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,842.34,630.32
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,798.67,599.95
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,750.78,564.65
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,700.44,526.7
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,646.39,484.04
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,590.54,439.0
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,532.05,392.21
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,472.41,343.01
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,410.26,290.07
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,347.88,236.2
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,284.27,182.28
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,221.26,131.73
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,151.59,83.8
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,89.95,59.49
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,77.94,60.2
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,75.3,58.34
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,72.35,56.07
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,64.08,49.25
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,59.26,45.47
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,54.39,41.51
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,48.04,36.08
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,41.74,30.43
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,31.1,20.74
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,20.48,8.54
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,16.57,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,50.05,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,142.37,109.95
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,228.17,186.49
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,323.13,267.77
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,411.63,341.57
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,247.47,205.45
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,56.09,41.43
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,66.84,50.24
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,77.59,58.81
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,317.02,257.69
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,563.57,451.12
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,599.31,475.41
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,633.55,498.98
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,827.4,646.27
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,984.79,756.72
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,999.29,764.28
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,995.23,759.7
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,941.6,719.35
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,851.73,648.67
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,831.23,632.33
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,808.28,614.06
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,812.36,615.19
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,812.7,613.53
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,868.04,656.81
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,885.95,670.72
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,849.22,643.33
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,808.72,612.75
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,761.14,576.5
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,710.84,537.55
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,657.29,495.5
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,601.11,450.3
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,540.79,400.67
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,479.11,348.59
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,415.03,293.79
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,352.06,239.38
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,287.29,184.33
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,223.12,132.88
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,157.83,88.64
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,93.39,72.98
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,75.69,58.55
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,73.23,56.82
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,68.84,53.31
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,64.26,49.6
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,59.59,46.04
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,54.88,42.29
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,44.53,33.35
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,38.36,27.81
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,29.05,19.24
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,19.85,8.64
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,17.48,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,103.57,79.45
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,193.03,157.65
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,246.37,204.14
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,301.25,250.32
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,348.65,288.2
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,396.68,325.16
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,407.42,330.27
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,394.12,316.75
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,674.68,535.0
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,934.66,716.54
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,968.14,734.07
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,986.25,742.62
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,1009.82,753.55
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,1029.71,761.92
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,1039.5,764.86
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,1045.14,765.28
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,1043.13,761.23
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,1036.85,754.63
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,1023.42,745.08
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,1005.84,733.01
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,975.53,711.28
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,941.48,687.27
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,909.44,665.49
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,874.07,641.49
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,834.38,614.72
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,791.79,584.13
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,716.45,527.02
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,635.2,466.35
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,622.08,456.86
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,586.33,428.87
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,477.81,348.02
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,392.68,286.73
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,376.74,269.57
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,339.97,233.4
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,280.46,183.63
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,215.72,131.57
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,153.26,89.33
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,90.71,69.74
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,82.59,63.48
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,70.61,53.87
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,68.9,52.65
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,72.99,56.29
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,67.52,52.16
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,61.94,47.8
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,54.45,41.46
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,46.92,34.79
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,34.94,23.98
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,21.33,9.9
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,6.69,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,12.98,0.0
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,66.52,49.26
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,128.74,103.86
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,180.98,149.69
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,236.06,196.97
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,309.42,257.21
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,369.01,304.7
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,554.64,454.94
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,744.21,600.05
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,719.96,577.6
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,698.9,556.75
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,721.89,570.42
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,741.8,581.49
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,766.45,596.45
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,788.51,609.38
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,787.5,605.78
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,783.18,600.06
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,890.43,678.52
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,975.57,735.65
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,885.31,667.48
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,780.71,586.9
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,734.02,551.08
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,702.31,525.36
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,683.31,510.76
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,662.73,494.99
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,660.85,493.81
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,660.79,493.56
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,605.56,452.52
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,559.41,417.87
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,507.86,379.32
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,459.93,343.25
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,359.43,269.01
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,274.63,206.54
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,301.43,224.67
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,315.97,231.52
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,278.08,192.37
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,215.11,133.01
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,156.6,94.24
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,99.9,78.34
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,105.33,83.37
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,110.79,88.42
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,96.98,77.1
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,84.0,66.38
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,78.1,61.8
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,68.77,54.1
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,59.65,46.31
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,50.46,38.16
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,36.21,25.3
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,21.8,10.69
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,12.97,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,37.51,13.13
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,112.46,87.38
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,198.46,162.03
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,278.39,231.24
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,386.04,320.34
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,342.04,282.42
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,288.33,235.97
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,205.29,166.32
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,124.26,97.18
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,85.11,64.76
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,51.49,36.89
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,193.21,152.5
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,341.29,268.07
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,338.77,264.15
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,336.05,260.6
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,252.26,195.2
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,161.02,123.13
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,152.52,116.14
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,144.22,109.25
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,238.43,182.79
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,352.93,269.79
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,339.36,258.53
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,326.06,247.87
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,186.7,141.39
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,68.47,48.78
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,171.11,129.25
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,272.45,206.55
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,334.68,253.72
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,384.31,290.8
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,496.56,375.75
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,559.1,418.41
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,504.69,373.73
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,449.76,327.93
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,389.12,277.0
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,330.85,227.29
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,271.74,178.16
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,214.1,133.1
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,168.35,114.43
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,177.1,142.22
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,133.86,107.15
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,96.21,76.18
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,91.2,72.25
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,85.93,68.04
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,77.23,60.95
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,70.59,55.45
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,60.66,46.9
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,50.56,37.94
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,36.95,25.66
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,23.25,11.87
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,12.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,25.43,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,77.79,39.31
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,172.55,136.68
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,283.26,232.53
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,365.46,303.25
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,454.12,376.94
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,271.9,226.0
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,35.94,24.44
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,43.28,30.45
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,50.65,36.33
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,54.55,39.22
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,58.46,42.08
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,82.83,61.51
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,108.28,81.53
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,293.43,229.04
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,496.79,383.54
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,295.89,228.44
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,119.31,88.69
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,124.31,92.45
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,129.26,96.04
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,138.19,102.9
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,146.98,109.65
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,148.17,110.47
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,149.29,111.27
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,384.28,293.01
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,586.07,442.56
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,431.15,326.46
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,270.66,204.34
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,396.96,301.49
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,493.65,373.55
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,405.12,306.45
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,324.65,245.72
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,228.01,172.69
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,136.32,102.17
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,116.2,86.49
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,96.54,71.11
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,105.77,78.57
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,114.53,85.7
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,109.59,82.03
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,104.61,82.04
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,102.07,80.37
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,99.41,78.6
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,87.66,68.98
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,75.8,59.18
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,63.83,49.26
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,51.76,39.07
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,39.81,28.79
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,27.49,18.02
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,17.51,9.18
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,7.58,0.12
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,3.93,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,1.89,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.03,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,4.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,6.07,0.0
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,29.01,18.53
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,52.16,37.55
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,54.49,39.23
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,56.84,40.9
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,193.17,151.71
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,333.93,261.61
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,484.5,377.66
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,639.67,491.77
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,664.97,506.42
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,688.22,519.99
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,693.0,519.57
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,695.51,517.86
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,708.39,524.27
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,719.06,529.02
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,837.58,613.78
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,924.91,672.51
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,817.42,593.25
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,694.91,503.21
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,776.99,563.73
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,825.86,599.01
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,789.72,572.06
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,750.44,543.35
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,705.45,511.23
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,658.31,476.92
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,607.73,438.72
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,555.14,398.08
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,499.3,354.61
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,442.63,309.3
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,383.54,261.16
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,323.82,211.85
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,237.53,158.26
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,212.58,155.24
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,157.8,115.88
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,111.38,85.5
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,84.2,63.91
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,78.32,59.48
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,73.9,56.06
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,69.26,52.42
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,64.43,48.77
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,59.52,44.93
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,52.06,38.66
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,44.5,32.07
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,34.07,22.8
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,22.17,11.25
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.39,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.75,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,1.89,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.03,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,4.55,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,6.07,0.0
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,7.6,0.83
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,9.13,2.11
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,45.6,32.81
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,84.23,64.69
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,77.72,58.92
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,71.71,53.66
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,89.89,68.2
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,108.19,82.63
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,125.0,95.76
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,141.8,108.75
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,90.75,67.64
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,42.48,28.69
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,94.66,70.38
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,148.31,112.39
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,87.84,64.57
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,29.43,17.97
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,173.7,131.95
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,336.79,255.34
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,192.87,145.72
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,70.05,49.97
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,130.91,97.95
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,190.93,144.44
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,158.62,119.38
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,127.09,94.9
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,136.54,102.18
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,145.63,109.1
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,162.48,122.23
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,178.51,134.69
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,186.76,141.13
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,194.0,146.81
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,141.88,106.98
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,90.18,66.88
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,63.57,45.79
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,36.07,25.0
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,87.96,69.12
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,132.34,106.85
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,118.18,95.28
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,103.91,83.54
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,88.64,70.92
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,80.43,64.13
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,69.24,54.53
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,57.73,44.33
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,40.92,29.27
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,23.84,13.1
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,12.59,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
