Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,4.33,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,8.35,0.29
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,18.67,9.84
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,29.04,18.91
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,41.63,29.82
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,55.11,41.34
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,68.98,52.9
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,82.78,64.19
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,66.93,50.6
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,53.75,39.35
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,56.1,41.07
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,58.47,42.77
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,79.07,59.48
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,100.57,76.74
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,104.16,79.24
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,107.77,81.77
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,143.57,110.28
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,179.56,138.54
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,224.25,172.93
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,268.73,206.52
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,189.13,144.67
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,113.15,84.9
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,130.89,98.85
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,148.35,112.31
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,198.77,151.44
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,248.4,189.39
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,217.27,165.1
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,186.92,141.55
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,238.55,181.26
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,291.33,221.12
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,220.96,167.3
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,155.88,117.21
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,189.9,143.63
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,221.75,167.98
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,200.86,152.06
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,180.68,136.78
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,203.55,138.62
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,195.2,115.11
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,135.2,78.1
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,85.33,66.65
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,83.18,65.27
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,80.93,63.73
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,71.34,55.81
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,67.85,53.04
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,63.35,49.44
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,58.79,45.69
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,52.39,40.16
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,45.99,34.41
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,35.24,24.62
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,22.95,12.67
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,60.69,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,174.13,123.32
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,270.62,219.58
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,376.28,311.38
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,277.06,230.82
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,150.04,122.29
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,128.59,103.6
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,96.95,75.93
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,115.63,91.04
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,134.32,105.85
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,160.85,126.72
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,187.48,147.24
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,222.16,174.13
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,277.87,216.81
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,300.55,233.13
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,322.84,249.05
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,422.63,325.22
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,542.52,413.16
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,613.64,464.13
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,701.85,525.61
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,856.04,636.94
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,954.87,702.46
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,930.56,683.72
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,902.67,663.83
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,871.83,642.97
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,837.72,619.93
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,797.9,592.5
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,755.41,561.92
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,709.38,527.95
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,661.13,491.6
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,608.8,450.68
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,554.92,407.59
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,498.9,362.39
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,441.88,315.14
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,382.59,265.28
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,319.4,212.04
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,257.68,161.31
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,196.86,115.13
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,136.52,78.97
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,88.69,68.9
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,86.65,67.63
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,77.97,60.71
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,74.69,58.31
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,71.32,55.77
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,66.57,52.1
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,61.74,48.24
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,54.69,42.16
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,47.57,35.79
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,36.87,26.09
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,24.41,14.06
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,54.56,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,162.55,118.12
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,248.58,201.65
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,345.4,284.98
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,235.28,195.16
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,84.02,65.53
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,174.13,141.99
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,275.03,224.07
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,296.24,239.01
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,297.13,238.07
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,368.09,291.8
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,420.23,329.51
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,453.74,352.69
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,486.43,374.98
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,518.72,396.96
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,549.96,417.9
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,789.05,593.96
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,968.82,714.72
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,969.05,711.12
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,965.33,706.9
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,953.46,697.53
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,937.7,685.82
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,914.54,669.78
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,887.86,651.48
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,856.7,631.09
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,822.42,608.53
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,784.08,581.07
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,743.06,550.82
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,697.86,518.03
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,650.51,482.77
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,599.08,443.51
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,546.13,401.89
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,490.71,357.05
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,434.45,310.28
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,373.92,259.38
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,314.18,208.59
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,253.54,158.37
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,193.89,113.12
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,135.02,78.57
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,90.67,70.01
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,81.55,62.85
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,79.32,61.37
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,76.45,59.32
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,73.53,57.19
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,68.58,53.4
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,63.55,49.39
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,56.25,43.15
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,48.87,36.6
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,35.41,24.57
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,24.34,13.9
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,12.19,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,27.48,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,76.59,53.41
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,163.43,130.36
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,243.79,199.75
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,157.68,128.75
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,60.42,45.21
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,83.39,64.24
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,106.28,82.79
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,88.38,67.62
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,72.84,54.5
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,76.37,57.07
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,79.96,59.66
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,99.88,75.39
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,119.91,91.02
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,129.92,98.63
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,139.94,106.19
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,116.94,87.57
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,94.59,69.57
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,97.84,71.88
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,101.06,74.16
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,93.85,68.43
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,86.69,62.76
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,90.25,65.37
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,93.76,67.94
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,109.51,80.23
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,125.0,92.27
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,146.0,108.56
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,166.47,124.37
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,184.54,138.53
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,202.02,152.26
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,251.84,190.46
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,295.11,223.25
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,284.65,215.23
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,273.78,206.9
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,199.04,150.07
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,129.66,96.9
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,157.29,118.72
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,181.48,137.89
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,135.27,102.36
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,89.51,69.7
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,117.32,93.39
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,148.07,119.64
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,129.79,104.71
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,114.04,91.8
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,99.0,79.49
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,83.67,66.67
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,68.84,54.0
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,51.97,39.27
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,35.35,24.53
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,18.33,9.16
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,9.14,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,5.51,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,10.64,2.52
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,26.37,15.99
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,44.55,31.4
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,66.8,50.14
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,88.63,68.27
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,93.59,72.08
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,99.22,76.31
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,115.59,89.37
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,131.93,102.25
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,148.6,115.14
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,165.35,127.95
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,212.31,164.64
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,259.49,200.81
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,296.59,228.42
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,312.2,239.4
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,457.83,350.75
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,579.81,440.97
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,589.86,446.87
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,598.43,452.18
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,512.55,387.4
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,411.7,311.16
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,306.83,232.58
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,198.22,149.56
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,221.69,167.6
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,244.54,184.89
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,247.78,187.25
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,250.74,189.45
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,150.86,113.14
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,52.79,36.41
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,42.63,28.41
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,32.5,20.37
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,30.92,19.13
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,29.34,17.9
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,26.6,15.75
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,23.87,13.59
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,21.14,11.46
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,18.42,9.33
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,50.79,35.66
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,82.45,64.34
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,53.8,40.36
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,24.48,15.45
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,31.75,21.81
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,39.03,28.21
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,32.47,22.67
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,25.93,17.06
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,20.18,12.02
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,14.44,6.92
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,9.48,2.49
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,4.54,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.27,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,9.13,2.04
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,15.24,7.14
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,28.67,18.31
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,42.17,29.41
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,55.34,40.05
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,68.57,50.6
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,80.69,60.12
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,92.99,69.69
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,174.47,134.42
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,258.52,199.34
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,495.24,382.0
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,709.55,537.12
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,649.72,488.46
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,570.21,427.71
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,442.25,333.82
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,337.93,255.07
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,278.94,211.01
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,238.78,180.55
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,493.67,374.68
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,701.58,522.7
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,515.74,386.94
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,340.5,256.11
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,446.45,337.08
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,532.22,399.56
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,447.41,336.13
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,375.53,282.88
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,308.91,233.37
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,248.31,188.17
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,254.88,192.82
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,257.93,194.33
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,215.01,162.69
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,183.99,140.35
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,163.89,125.45
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,145.44,116.86
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,132.74,106.73
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,119.91,96.4
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,117.24,94.54
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,118.34,95.82
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,102.78,83.08
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,86.9,69.84
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,70.98,56.13
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,54.79,41.9
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,38.77,27.67
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,21.95,12.4
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,11.06,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,5.69,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,11.4,3.41
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,22.12,12.79
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,32.88,22.08
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,45.67,32.96
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,59.07,44.14
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,79.46,60.9
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,99.79,77.28
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,97.59,75.15
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,96.07,73.62
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,121.79,94.04
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,147.63,114.16
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,148.77,114.44
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,150.16,114.99
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,315.09,243.67
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,491.38,372.78
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,416.87,315.81
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,364.5,275.81
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,288.42,218.41
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,203.1,153.23
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,244.85,185.04
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,286.06,215.64
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,234.75,176.54
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,185.1,138.68
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,383.75,288.51
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,549.75,406.22
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,548.44,404.25
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,544.47,401.41
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,485.1,358.53
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,430.49,319.07
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,495.11,366.62
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,524.74,384.34
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,349.65,257.37
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,223.0,167.23
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,235.45,176.73
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,247.54,185.31
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,191.46,143.91
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,144.16,108.93
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,127.1,96.09
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,110.87,87.58
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,129.74,103.77
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,149.95,121.13
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,132.26,106.8
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,119.03,96.1
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,105.67,85.27
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,92.0,73.95
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,75.03,59.39
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,58.21,44.67
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,43.75,31.8
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,28.93,18.11
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,40.54,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,86.93,63.88
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,164.92,130.9
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,236.56,191.16
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,309.95,251.88
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,409.6,330.14
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,243.07,196.78
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,54.48,39.6
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,150.68,118.77
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,247.95,194.66
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,278.25,216.42
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,308.32,238.03
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,418.24,320.28
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,508.45,385.12
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,566.11,425.0
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,644.71,478.37
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,794.28,583.47
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,929.62,672.81
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,921.45,664.38
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,919.69,662.05
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,909.49,654.91
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,895.55,645.61
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,883.86,636.64
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,853.62,615.87
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,823.6,596.63
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,790.61,574.96
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,752.65,548.75
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,712.34,520.43
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,668.48,489.55
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,622.66,456.42
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,577.56,422.19
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,525.35,381.94
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,470.51,338.57
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,415.02,293.41
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,357.04,245.2
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,298.22,195.88
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,240.04,148.76
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,182.88,107.0
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,125.98,76.3
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,92.32,72.08
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,83.12,64.84
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,81.05,63.48
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,77.73,60.93
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,74.29,58.24
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,69.84,54.75
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,65.3,51.08
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,58.15,44.91
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,48.48,36.35
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,37.86,26.82
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,27.24,16.82
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,13.69,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,2.64,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,5.3,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,9.48,2.27
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,13.68,5.9
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,18.65,10.14
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,23.63,14.32
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,19.05,10.39
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,14.48,6.48
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,34.83,23.36
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,55.31,40.1
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,53.42,38.28
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,51.53,36.52
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,48.86,34.17
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,46.2,31.84
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,71.48,51.89
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,97.79,72.41
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,293.06,223.7
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,506.2,376.78
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,603.23,443.99
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,715.61,519.62
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,828.57,598.51
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,906.02,650.7
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,874.12,630.36
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,854.37,618.97
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,824.17,600.48
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,790.99,579.47
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,753.52,554.14
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,713.52,526.34
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,669.53,494.58
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,623.49,460.44
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,573.59,422.69
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,522.49,382.75
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,469.35,339.83
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,413.29,293.51
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,355.54,245.03
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,298.07,196.58
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,239.99,149.26
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,183.02,107.66
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,125.96,77.02
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,86.11,66.69
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,114.09,90.41
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,149.79,120.5
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,127.22,102.11
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,108.61,86.92
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,96.34,77.02
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,83.63,66.53
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,70.34,55.27
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,56.71,43.42
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,42.28,30.6
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,27.61,17.19
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,14.07,0.0
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,116.87,37.85
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,239.05,187.48
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,326.37,265.71
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,422.98,347.37
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,498.28,408.68
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,577.22,469.72
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,641.06,515.57
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,701.75,557.15
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,754.85,590.66
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,806.64,622.12
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,848.12,645.47
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,887.11,666.59
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,906.6,677.8
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,933.53,694.24
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,952.8,704.67
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,968.35,712.78
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,976.6,717.17
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,980.88,719.18
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,978.31,715.51
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,971.65,709.39
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,957.7,699.64
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,939.8,687.48
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,917.17,671.4
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,890.81,652.96
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,858.47,631.5
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,822.9,607.84
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,782.83,579.69
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,740.04,548.66
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,693.34,513.95
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,644.38,476.77
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,591.64,436.05
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,537.26,392.89
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,480.59,346.61
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,422.94,298.33
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,363.1,247.63
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,303.06,196.68
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,242.2,147.26
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,182.0,103.76
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,113.95,66.4
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,81.42,62.8
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,79.42,61.5
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,77.31,60.09
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,74.25,57.74
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,71.1,55.29
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,61.39,47.3
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,57.03,43.77
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,51.27,38.89
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,45.5,33.81
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,36.64,25.88
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,27.79,17.53
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,13.72,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
