Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,115.74,48.47
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,233.56,182.46
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,321.94,259.52
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,419.72,340.04
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,494.94,399.23
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,573.77,457.85
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,637.96,501.69
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,698.77,540.65
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,751.18,574.68
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,802.25,607.1
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,843.59,631.86
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,882.43,654.65
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,912.76,672.85
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,928.14,681.4
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,946.3,690.71
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,960.72,697.64
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,968.82,701.35
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,972.98,702.75
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,969.38,698.75
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,961.75,692.41
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,948.3,683.23
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,930.93,671.73
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,908.01,655.5
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,881.46,637.06
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,849.83,616.63
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,815.03,594.08
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,775.06,566.77
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,732.5,536.97
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,686.47,503.96
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,638.25,468.41
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,586.11,428.93
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,532.48,387.03
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,476.69,342.29
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,419.9,295.36
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,361.56,246.25
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,302.98,196.78
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,242.81,148.3
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,176.37,100.28
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,116.74,69.82
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,86.71,67.2
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,84.62,65.86
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,82.41,64.38
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,73.13,56.79
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,70.02,54.38
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,65.59,51.0
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,61.07,47.44
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,55.09,42.37
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,49.11,37.09
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,39.25,28.26
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,29.32,18.94
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,13.8,0.11
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,66.87,30.65
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,136.01,105.6
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,205.43,166.75
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,280.77,231.3
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,363.84,299.91
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,437.99,359.42
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,424.3,346.97
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,421.68,342.66
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,460.62,371.64
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,497.66,398.47
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,387.81,309.33
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,271.29,213.72
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,240.38,188.3
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,194.8,151.18
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,231.76,179.76
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,268.58,207.67
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,349.1,269.28
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,409.02,314.16
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,418.5,320.14
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,427.41,325.85
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,520.84,395.48
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,591.45,446.96
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,565.91,427.14
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,540.34,407.76
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,574.33,433.32
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,610.93,459.87
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,375.43,285.72
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,152.19,114.05
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,220.7,167.2
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,287.51,217.8
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,234.49,177.47
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,184.17,139.07
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,212.75,161.16
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,239.14,181.26
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,281.72,208.42
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,313.64,224.31
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,256.0,172.48
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,183.26,112.09
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,153.28,106.46
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,165.12,132.42
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,130.65,104.55
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,99.73,79.23
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,95.68,76.14
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,89.22,70.95
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,82.73,65.79
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,76.09,60.37
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,66.79,52.37
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,57.32,43.99
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,44.73,32.76
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,31.97,21.01
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,16.31,2.09
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,95.35,50.47
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,187.92,145.71
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,267.2,214.68
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,355.22,288.53
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,245.02,199.3
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,93.33,71.64
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,169.34,134.51
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,237.85,189.65
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,240.98,190.44
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,242.95,190.36
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,293.88,229.56
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,345.11,268.15
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,388.73,300.17
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,452.95,346.79
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,589.15,447.84
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,704.91,530.78
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,668.97,501.59
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,610.8,457.68
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,788.66,588.47
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,919.08,678.86
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,906.56,668.92
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,890.33,657.52
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,860.15,635.7
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,842.15,622.34
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,811.54,601.2
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,778.02,577.44
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,739.28,549.14
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,698.34,518.78
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,654.89,485.93
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,609.45,450.87
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,528.59,388.06
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,462.14,337.55
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,406.18,296.84
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,361.94,264.8
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,338.26,238.14
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,290.22,188.51
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,243.48,158.45
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,227.43,156.34
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,185.99,132.92
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,164.46,129.22
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,125.71,98.42
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,88.97,68.73
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,85.71,66.31
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,82.32,63.74
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,77.2,59.79
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,71.94,55.63
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,61.62,47.01
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,53.59,40.1
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,42.19,30.07
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,30.71,19.64
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,15.51,2.37
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,79.38,44.38
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,161.85,125.12
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,246.08,197.3
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,325.23,263.89
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,219.12,177.96
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,78.11,59.18
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,81.32,61.63
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,84.98,64.27
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,145.77,113.6
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,225.72,176.89
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,394.61,311.17
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,570.74,444.93
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,719.2,556.56
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,861.3,659.23
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,791.4,603.38
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,703.41,534.61
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,819.57,621.47
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,920.64,693.81
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,909.58,683.83
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,904.54,678.76
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,893.15,670.5
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,878.11,659.83
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,793.02,593.6
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,692.54,516.46
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,632.21,471.43
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,567.3,422.88
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,540.78,402.53
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,514.47,382.22
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,413.14,307.55
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,318.32,237.04
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,288.09,214.72
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,261.85,195.2
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,296.22,220.95
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,325.82,242.4
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,296.9,220.47
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,269.4,199.81
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,253.21,184.61
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,235.14,169.05
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,188.96,137.46
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,162.63,128.48
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,154.54,122.54
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,151.84,120.99
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,130.74,104.21
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,114.17,90.98
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,108.35,86.59
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,103.4,82.78
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,87.32,69.18
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,70.85,54.95
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,51.24,37.87
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,31.04,20.06
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,16.05,3.39
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,97.77,59.87
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,188.24,147.91
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,275.86,224.37
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,373.99,307.65
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,453.81,372.6
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,534.01,435.24
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,606.77,489.93
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,681.25,543.35
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,735.95,579.82
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,789.69,614.7
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,831.53,639.11
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,877.16,665.59
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,909.18,683.49
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,937.99,699.13
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,960.1,709.2
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,965.63,708.4
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,973.75,710.14
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,977.9,709.36
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,976.11,705.35
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,970.26,698.94
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,956.28,689.32
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,938.33,677.32
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,916.96,661.9
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,891.73,644.11
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,858.86,622.66
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,822.79,598.84
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,782.23,570.35
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,738.92,539.38
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,691.79,504.76
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,642.4,467.68
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,589.6,427.34
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,534.96,384.41
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,477.56,337.91
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,419.11,289.46
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,358.76,238.97
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,298.14,188.42
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,236.65,139.52
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,175.74,97.51
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,115.4,70.1
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,83.04,62.98
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,81.08,61.76
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,79.01,60.4
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,76.29,58.38
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,73.52,56.3
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,63.68,48.36
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,59.37,44.96
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,53.98,40.43
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,48.62,35.75
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,39.83,28.02
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,31.05,19.97
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,15.3,3.48
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,18.2,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,123.44,80.65
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,215.17,169.91
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,294.9,238.93
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,388.29,316.39
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,461.05,375.18
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,537.1,434.27
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,600.37,480.79
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,664.46,525.97
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,716.97,562.07
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,768.47,596.81
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,809.77,624.01
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,843.55,645.69
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,873.84,663.47
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,901.05,679.0
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,920.34,689.58
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,936.03,697.82
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,944.18,701.94
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,948.46,703.65
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,944.73,699.03
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,922.04,681.87
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,908.7,672.36
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,891.65,660.4
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,867.88,642.92
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,840.81,623.32
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,809.31,601.41
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,775.07,576.43
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,745.57,552.94
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,702.03,519.65
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,656.37,485.43
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,609.02,449.21
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,557.27,408.89
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,506.13,368.22
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,452.39,325.41
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,398.82,281.63
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,298.68,211.72
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,251.68,186.65
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,215.76,160.38
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,192.42,143.81
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,182.38,136.46
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,183.05,144.69
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,164.05,130.03
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,144.39,114.68
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,92.72,72.35
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,31.35,21.0
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,26.72,17.22
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,22.1,13.36
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,49.6,36.99
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,71.61,55.64
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,51.73,38.33
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,31.19,20.29
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,16.13,4.53
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.15,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,56.03,34.07
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,119.28,91.0
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,180.45,143.1
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,244.36,196.46
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,157.53,125.78
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,61.83,45.37
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,64.44,47.33
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,67.31,49.38
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,77.1,57.1
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,86.9,64.76
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,167.63,129.21
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,270.95,209.41
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,211.85,162.54
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,173.66,131.97
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,151.01,113.75
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,129.17,96.23
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,257.28,195.39
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,377.43,285.58
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,335.01,252.4
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,277.99,208.65
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,370.42,277.95
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,444.22,332.0
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,321.5,240.36
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,197.13,146.25
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,219.49,163.23
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,241.23,179.46
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,257.55,191.6
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,273.15,203.16
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,338.4,251.68
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,393.51,291.74
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,427.56,316.19
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,447.12,328.71
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,392.99,288.95
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,342.83,252.75
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,317.53,232.89
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,291.26,212.18
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,267.29,191.15
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,226.62,159.3
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,186.36,135.47
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,165.03,130.1
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,168.31,133.45
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,175.3,139.83
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,160.73,128.38
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,145.64,116.44
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,128.16,102.58
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,111.74,89.31
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,91.0,71.94
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,69.73,53.79
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,48.61,35.57
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,26.44,16.31
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,13.34,3.12
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,10.78,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,92.69,63.01
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,164.09,130.19
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,253.87,207.75
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,341.17,281.89
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,411.81,340.27
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,486.62,399.95
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,552.01,449.63
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,627.99,505.45
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,681.9,543.41
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,735.01,579.76
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,780.49,608.28
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,824.18,634.92
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,855.69,652.86
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,884.34,668.55
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,901.14,675.89
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,922.58,686.35
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,931.8,689.79
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,937.22,690.81
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,937.64,687.22
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,934.07,681.1
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,921.8,670.3
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,905.66,657.06
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,871.75,631.56
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,849.3,613.8
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,818.36,592.7
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,784.47,568.53
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,746.38,540.06
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,705.72,509.51
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,661.14,477.56
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,614.49,443.3
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,564.6,406.03
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,512.99,366.19
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,459.02,322.91
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,404.05,277.77
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,346.79,230.37
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,289.11,182.82
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,224.6,132.8
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,165.8,93.21
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,107.08,67.31
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,88.12,67.64
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,86.17,66.3
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,84.09,64.82
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,74.19,56.84
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,70.56,54.04
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,66.52,50.95
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,62.41,47.73
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,56.2,42.59
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,49.9,37.19
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,41.24,29.6
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,32.57,21.66
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,18.71,7.22
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.08,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,27.72,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,134.7,95.15
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,222.79,177.56
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,297.47,243.16
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,385.51,317.56
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,240.93,199.19
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,44.42,31.72
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,72.72,55.21
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,102.68,79.57
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,146.39,115.07
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,190.87,150.48
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,255.82,201.56
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,305.19,239.42
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,228.79,178.36
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,144.85,110.92
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,158.53,121.4
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,172.16,131.64
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,224.35,172.17
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,276.55,212.06
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,328.17,250.51
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,361.1,274.39
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,375.31,284.66
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,388.65,294.33
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,383.01,289.8
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,377.13,285.19
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,371.73,281.03
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,366.0,276.65
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,434.57,328.44
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,498.85,375.67
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,462.66,348.46
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,428.33,322.86
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,371.02,280.17
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,318.35,240.85
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,338.56,255.21
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,352.75,263.77
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,309.25,231.0
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,278.47,208.53
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,259.31,189.01
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,223.77,158.8
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,158.12,114.59
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,117.77,93.71
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,124.66,99.81
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,136.71,110.23
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,114.7,92.12
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,96.27,76.87
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,93.32,74.79
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,91.79,73.83
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,79.62,63.56
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,67.22,52.81
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,51.69,39.05
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,35.9,24.8
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,20.38,8.85
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,3.93,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,28.89,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,130.2,94.24
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,212.9,172.16
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,284.55,236.67
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,363.4,305.8
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,195.79,165.6
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.04,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,4.18,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,5.33,0.0
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,30.61,20.31
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,56.11,41.65
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,61.96,46.38
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,67.84,51.1
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,75.38,57.19
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,83.1,63.4
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,80.73,61.17
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,78.41,59.01
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,107.7,82.88
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,137.14,106.65
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,197.02,154.66
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,257.03,202.0
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,252.78,198.3
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,248.57,194.78
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,281.07,219.75
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,324.14,252.51
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,296.56,230.97
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,280.77,218.68
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,277.77,216.41
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,277.98,216.62
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,365.81,285.19
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,443.14,343.78
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,275.34,213.99
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,115.44,87.81
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,174.15,134.77
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,228.71,177.65
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,177.33,137.32
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,126.87,97.52
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,122.71,94.45
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,118.65,91.44
2016,5,2,15,45,6.0,183.5,4.1,18.0,187.5,135.04,104.9
2016,5,2,16,0,11.0,209.0,4.0,18.0,216.0,150.34,123.08
2016,5,2,16,15,12.0,198.5,3.8,18.0,206.0,142.77,117.04
2016,5,2,16,30,13.0,188.0,3.6,18.0,196.0,135.08,110.91
2016,5,2,16,45,40.5,185.5,3.45,18.0,205.0,127.22,104.61
2016,5,2,17,0,68.0,183.0,3.3,18.0,214.0,124.71,102.85
2016,5,2,17,15,60.5,159.0,3.0,17.5,184.0,109.6,90.35
2016,5,2,17,30,53.0,135.0,2.7,17.0,154.0,94.19,77.36
2016,5,2,17,45,43.0,111.5,2.4,17.0,125.0,78.73,63.92
2016,5,2,18,0,33.0,88.0,2.1,17.0,96.0,63.0,50.0
2016,5,2,18,15,17.0,65.0,1.8,16.5,69.5,47.26,35.88
2016,5,2,18,30,1.0,42.0,1.5,16.0,43.0,31.25,21.33
2016,5,2,18,45,0.5,23.5,1.2,15.5,24.0,17.8,7.58
2016,5,2,19,0,0.0,5.0,0.9,15.0,5.0,3.93,0.0
2016,5,2,19,15,0.0,2.5,0.9,14.5,2.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
