Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,44.49,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,157.84,117.29
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,256.99,208.54
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,339.83,280.77
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,430.4,356.57
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,500.6,413.79
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,573.64,471.02
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,635.46,517.78
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,694.21,559.76
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,744.51,593.79
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,793.33,626.05
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,833.52,651.53
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,871.23,674.97
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,888.97,683.91
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,913.91,698.02
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,931.79,707.16
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,945.97,713.89
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,953.04,715.92
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,956.17,715.48
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,952.57,710.71
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,944.92,703.44
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,931.04,693.52
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,913.23,681.12
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,889.92,663.82
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,862.98,644.2
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,830.66,622.2
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,795.25,597.17
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,755.53,566.88
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,713.23,534.25
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,667.18,499.31
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,618.94,461.84
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,567.55,421.0
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,514.46,377.67
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,458.52,330.9
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,401.58,282.26
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,342.81,231.74
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,283.8,181.51
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,224.07,133.94
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,164.89,94.0
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,97.15,62.87
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,82.53,64.21
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,80.63,62.97
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,78.61,61.63
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,75.64,59.33
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,72.56,56.93
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,63.2,49.2
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,59.27,46.06
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,53.93,41.56
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,48.58,36.89
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,40.62,29.78
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,32.68,22.39
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,20.31,9.66
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,7.87,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,5.9,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,60.88,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,155.37,115.69
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,252.11,203.68
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,332.25,273.59
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,419.72,347.14
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,489.85,404.22
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,562.86,461.25
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,624.55,506.58
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,686.76,549.89
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,736.45,583.4
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,780.85,612.42
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,821.97,637.64
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,860.68,660.72
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,889.8,677.59
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,915.71,692.2
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,921.81,692.2
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,936.11,698.03
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,943.86,701.91
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,947.72,703.36
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,944.88,699.11
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,938.04,692.4
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,924.58,682.51
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,907.22,670.18
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,885.7,654.14
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,860.47,635.74
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,828.23,613.9
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,792.94,588.8
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,754.08,560.4
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,712.57,529.53
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,666.69,494.81
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,618.63,457.64
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,567.37,416.27
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,514.38,372.6
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,458.84,326.62
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,402.24,278.78
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,343.77,229.08
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,285.0,179.72
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,225.36,132.97
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,166.26,93.91
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,98.53,63.77
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,85.02,65.2
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,83.21,64.07
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,81.29,62.83
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,78.12,60.41
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,74.81,57.86
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,65.3,50.25
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,61.43,47.31
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,55.84,42.67
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,50.2,37.81
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,42.25,30.8
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,34.32,23.51
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,21.97,11.01
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,31.43,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,90.81,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,189.82,141.31
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,290.78,231.23
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,368.38,297.56
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,452.57,366.33
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,520.68,419.6
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,591.25,472.19
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,645.66,510.44
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,703.18,548.82
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,751.33,578.28
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,797.83,605.79
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,833.98,625.57
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,867.32,643.15
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,883.97,650.21
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,907.54,661.94
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,922.75,668.72
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,934.18,673.22
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,939.77,675.47
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,941.47,675.44
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,936.55,670.08
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,927.65,662.41
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,913.07,652.62
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,894.67,640.55
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,843.64,604.93
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,770.2,552.28
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,788.46,569.17
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,778.04,565.81
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,738.43,537.32
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,696.39,506.73
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,651.09,473.79
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,603.72,438.39
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,553.07,399.55
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,500.87,358.33
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,443.63,314.11
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,401.36,282.15
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,342.1,231.09
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,278.28,174.45
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,214.18,125.06
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,156.33,87.26
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,115.37,79.01
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,132.14,103.33
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,130.94,102.86
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,129.77,102.47
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,126.24,99.94
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,117.1,92.75
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,105.05,83.22
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,92.51,73.1
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,78.58,61.56
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,64.15,49.33
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,50.04,37.16
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,35.62,24.41
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,22.09,11.18
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,29.8,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,85.37,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,183.63,137.81
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,281.81,225.17
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,358.66,290.97
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,441.91,359.21
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,510.2,413.23
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,580.99,466.88
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,638.85,507.8
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,693.19,543.61
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,742.88,577.03
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,791.06,608.82
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,830.49,632.84
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,867.43,654.85
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,885.25,664.52
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,910.08,679.09
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,927.68,687.4
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,941.64,693.36
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,948.16,694.52
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,950.74,693.28
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,947.04,688.14
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,939.32,680.59
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,925.39,670.55
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,907.53,658.13
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,885.38,641.77
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,859.47,623.1
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,826.59,601.18
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,790.62,576.34
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,751.35,548.16
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,709.31,517.52
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,662.85,483.37
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,614.16,446.68
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,562.02,406.44
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,508.19,363.71
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,452.28,318.28
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,395.27,270.79
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,336.47,221.42
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,277.65,172.59
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,217.94,126.08
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,158.69,87.55
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,100.17,66.24
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,80.8,61.43
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,78.83,60.16
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,76.74,58.77
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,74.35,57.13
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,71.91,55.42
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,62.95,48.25
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,59.35,45.53
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,54.03,41.12
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,48.68,36.52
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,41.11,29.85
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,33.55,22.92
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,22.02,11.47
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,10.23,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,21.05,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,65.38,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,149.97,112.77
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,233.75,187.83
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,304.71,249.67
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,382.48,315.07
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,455.35,374.25
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,525.82,429.63
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,515.62,418.49
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,504.52,406.23
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,546.53,436.89
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,587.1,465.76
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,706.18,555.23
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,820.75,636.53
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,844.55,649.83
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,870.81,665.3
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,887.62,674.39
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,900.87,681.11
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,908.9,683.7
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,913.19,683.85
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,909.27,678.86
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,901.5,671.46
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,888.5,662.0
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,871.78,650.12
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,841.35,627.63
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,822.26,613.13
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,791.36,591.25
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,757.61,566.14
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,719.16,537.53
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,678.43,506.74
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,580.0,431.03
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,493.93,365.41
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,427.75,316.16
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,371.7,274.58
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,331.01,244.74
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,293.69,217.4
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,296.49,217.08
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,295.95,213.31
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,236.29,156.98
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,160.74,93.39
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,130.64,93.02
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,163.28,128.83
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,124.92,98.12
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,89.29,69.21
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,85.57,66.4
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,81.63,63.35
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,77.21,59.99
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,72.66,56.44
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,65.23,50.31
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,57.57,43.79
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,45.3,33.15
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,35.5,24.35
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,23.3,12.5
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,11.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.57,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.02,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,9.87,2.2
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,16.74,8.23
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,25.94,16.11
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,35.17,23.92
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,44.81,31.95
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,54.48,39.86
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,65.01,48.34
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,75.61,56.75
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,74.8,55.85
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,74.2,55.15
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,108.27,82.39
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,142.92,109.63
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,118.57,89.86
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,95.24,71.01
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,100.51,74.89
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,105.77,78.72
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,99.71,73.79
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,93.73,68.96
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,146.17,110.18
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,198.79,150.92
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,196.48,148.88
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,194.14,146.93
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,164.14,123.37
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,134.68,100.27
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,126.83,94.12
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,119.08,88.04
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,101.76,74.54
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,84.68,61.2
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,132.39,98.66
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,178.62,134.63
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,248.65,188.05
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,311.71,235.13
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,302.82,228.23
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,293.02,220.71
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,221.61,167.19
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,158.86,119.9
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,97.92,72.65
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,33.86,21.78
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,102.55,80.83
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,161.79,130.42
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,101.09,80.22
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,32.18,21.99
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,59.94,45.94
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,85.29,67.84
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,73.74,58.27
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,62.1,48.49
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,51.41,39.28
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,40.59,29.8
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,29.8,20.27
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,19.05,10.67
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,11.02,3.1
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.15,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.57,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,14.16,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,37.72,4.16
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,115.81,85.64
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,187.88,148.78
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,247.85,200.69
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,311.95,254.71
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,321.06,262.16
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,326.11,265.37
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,354.24,286.62
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,363.52,292.61
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,337.11,268.64
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,288.02,226.9
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,274.39,214.53
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,260.14,201.68
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,357.76,277.76
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,475.7,366.75
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,496.64,380.42
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,516.5,393.38
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,611.89,464.13
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,686.42,518.34
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,598.54,450.4
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,528.53,395.45
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,715.8,536.11
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,854.58,636.39
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,844.46,626.79
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,815.56,604.99
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,784.93,582.51
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,751.58,557.59
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,715.76,530.63
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,677.4,501.39
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,633.94,467.89
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,588.53,432.26
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,514.98,375.1
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,457.74,331.47
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,427.26,304.05
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,383.8,263.0
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,328.8,216.57
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,268.38,166.93
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,210.87,122.93
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,154.24,86.89
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,98.54,75.12
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,91.94,70.01
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,90.27,69.03
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,81.54,62.23
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,78.62,60.05
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,75.56,57.75
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,71.53,54.71
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,67.39,51.52
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,61.48,46.7
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,55.47,41.64
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,46.75,34.12
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,35.7,24.36
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,23.16,12.57
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.65,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.51,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,12.2,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,32.46,5.39
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,106.85,78.22
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,174.13,136.18
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,246.15,196.98
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,339.57,273.28
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,271.85,218.3
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,175.57,138.61
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,384.56,308.08
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,611.51,480.67
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,661.44,513.85
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,710.46,546.45
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,754.43,575.03
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,796.75,601.36
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,825.47,617.98
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,851.38,632.63
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,864.59,638.96
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,881.7,648.07
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,889.53,652.32
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,893.69,654.33
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,890.99,650.62
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,884.53,644.61
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,872.15,636.1
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,856.08,625.27
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,832.82,608.51
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,806.31,588.89
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,775.9,567.51
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,742.76,543.94
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,704.32,516.15
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,664.1,486.59
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,621.45,454.63
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,577.14,420.71
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,529.14,383.36
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,480.74,344.83
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,430.66,304.07
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,376.66,259.69
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,324.18,216.49
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,273.21,175.29
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,234.0,154.09
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,221.34,156.32
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,156.45,121.68
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,119.59,92.41
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,128.17,99.91
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,141.97,111.69
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,122.51,96.16
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,106.89,83.66
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,99.59,78.09
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,92.04,72.17
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,83.03,64.86
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,72.11,55.7
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,57.57,43.19
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,42.83,30.22
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,26.39,15.18
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.14,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,16.88,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,48.32,14.11
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,118.19,87.76
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,201.03,158.46
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,267.82,215.24
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,340.27,275.14
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,404.1,326.5
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,471.16,378.77
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,526.23,420.3
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,581.88,461.26
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,631.39,496.28
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,688.94,536.15
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,725.05,559.82
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,758.78,581.55
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,790.4,601.25
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,819.39,618.85
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,834.22,626.05
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,845.54,630.9
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,856.45,636.58
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,863.94,640.11
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,860.33,634.86
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,853.18,627.37
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,778.49,571.77
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,695.2,510.37
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,769.97,565.64
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,816.21,599.24
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,660.46,484.53
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,499.97,365.38
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,406.3,297.82
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,323.87,237.31
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,339.72,249.0
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,353.34,258.65
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,378.21,276.2
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,391.82,284.89
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,397.72,283.57
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,378.78,259.22
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,327.61,222.76
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,301.33,208.28
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,255.52,180.07
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,226.49,165.5
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,194.19,151.43
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,184.74,144.44
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,151.97,118.93
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,118.88,92.74
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,113.8,88.96
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,108.48,84.92
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,100.96,79.17
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,93.16,73.07
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,83.08,64.87
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,71.04,54.79
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,56.46,42.26
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,41.67,29.28
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,25.69,14.76
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,9.5,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,4.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,18.68,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,54.43,19.49
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,124.78,92.62
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,208.59,163.4
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,195.49,155.18
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,173.41,137.72
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,214.3,171.3
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,256.8,205.25
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,285.61,226.77
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,313.49,247.06
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,270.9,211.7
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,241.24,186.35
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,186.94,143.13
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,150.42,113.62
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,126.83,94.94
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,104.18,76.97
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,67.66,48.05
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,32.41,20.1
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,362.74,276.34
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,671.91,492.36
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,771.64,558.4
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,854.84,613.07
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,795.47,569.82
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,736.39,527.87
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,654.29,470.47
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,576.09,414.96
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,585.83,422.68
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,596.2,429.93
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,636.97,460.72
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,655.34,474.57
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,450.09,329.29
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,274.2,201.22
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,329.5,242.02
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,372.78,272.25
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,372.01,269.97
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,364.6,262.11
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,327.59,227.8
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,280.54,183.66
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,234.43,158.14
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,227.84,164.73
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,196.18,153.81
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,172.67,135.61
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,151.32,119.13
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,121.26,95.29
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,115.51,90.95
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,109.46,86.29
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,102.0,80.56
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,94.25,74.48
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,84.74,66.75
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,73.34,57.17
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,58.56,44.42
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,43.56,31.18
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,27.15,16.18
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.11,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
