Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,6.69,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,12.97,1.06
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,76.4,55.69
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,134.25,105.42
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,195.45,157.37
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,272.44,220.84
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,332.07,268.79
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,394.88,317.77
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,450.75,359.27
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,508.63,400.92
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,574.32,447.3
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,624.21,481.26
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,666.5,509.13
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,707.65,535.68
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,739.7,555.12
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,769.71,572.9
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,724.84,536.53
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,659.23,486.85
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,757.54,556.02
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,840.97,612.0
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,843.83,610.71
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,843.15,607.88
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,711.82,514.79
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,564.54,409.57
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,645.8,467.18
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,713.97,512.46
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,664.4,477.09
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,621.63,446.95
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,581.31,418.78
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,542.5,391.41
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,566.9,409.63
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,569.19,410.07
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,488.45,351.29
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,424.59,306.07
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,398.18,285.85
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,369.17,262.85
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,335.72,234.79
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,287.73,195.43
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,245.89,165.59
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,216.28,148.52
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,154.71,120.15
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,132.73,103.05
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,134.59,105.13
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,142.06,111.75
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,133.59,105.24
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,124.94,98.57
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,118.22,93.58
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,107.13,84.84
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,90.93,71.62
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,75.66,58.87
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,60.37,45.77
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,44.82,32.13
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,28.14,17.04
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,10.67,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,5.51,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,10.61,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,24.54,7.81
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,84.96,61.96
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,151.64,118.16
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,207.71,165.39
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,269.62,216.24
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,276.39,220.71
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,262.68,208.5
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,306.69,242.1
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,351.36,275.0
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,397.68,309.06
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,462.31,355.57
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,430.24,328.73
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,412.49,312.76
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,365.37,276.49
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,335.64,252.85
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,331.03,248.27
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,326.29,243.53
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,313.45,233.36
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,284.29,211.36
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,246.47,183.2
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,209.78,155.71
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,143.46,105.83
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,78.83,56.23
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,104.84,76.49
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,130.6,96.17
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,182.16,135.09
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,232.64,172.32
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,200.36,148.13
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,168.71,124.6
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,133.47,98.28
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,98.94,72.07
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,102.55,75.03
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,106.11,77.88
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,68.91,49.08
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,30.93,19.15
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,47.95,32.8
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,64.99,46.42
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,65.31,46.86
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,65.64,47.34
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,39.24,27.62
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,13.03,5.46
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,93.48,73.75
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,159.46,129.06
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,144.86,117.24
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,125.18,101.23
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,119.19,96.6
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,108.8,88.11
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,92.94,74.76
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,76.67,60.79
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,59.86,46.16
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,42.71,30.93
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,27.13,16.64
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,10.67,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,5.51,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.29,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,12.19,1.62
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,36.77,24.55
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,68.27,51.96
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,102.53,81.67
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,138.43,112.42
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,220.62,181.91
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,311.4,256.64
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,312.37,255.7
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,324.8,263.72
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,330.49,266.05
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,316.35,252.84
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,331.18,262.92
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,345.17,272.13
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,384.14,300.95
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,441.77,342.99
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,538.21,415.4
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,653.41,498.37
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,609.26,462.79
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,546.07,414.59
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,423.13,322.5
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,320.75,243.89
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,380.61,289.0
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,438.08,330.92
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,398.17,300.12
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,359.66,270.79
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,383.34,288.35
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,404.88,303.93
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,357.07,268.44
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,311.7,234.77
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,318.83,240.25
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,324.71,244.55
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,256.59,193.65
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,194.23,146.6
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,212.66,160.87
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,229.62,173.76
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,205.82,155.74
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,182.77,138.37
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,171.53,130.26
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,160.48,122.34
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,100.66,79.24
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,36.11,25.15
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,91.43,72.15
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,139.31,112.46
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,87.86,69.52
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,29.82,20.16
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,25.58,16.64
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,21.35,13.05
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,17.51,9.72
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,13.68,6.36
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,10.24,3.31
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,6.82,0.24
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.16,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,18.01,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,54.65,27.45
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,111.99,84.22
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,171.82,136.23
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,226.37,183.47
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,299.64,244.75
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,204.32,166.59
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,100.22,78.06
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,165.45,131.98
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,223.2,178.47
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,235.56,187.41
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,247.31,195.84
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,266.51,209.95
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,285.47,223.7
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,178.91,138.8
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,74.27,54.38
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,246.94,191.59
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,420.32,322.46
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,398.74,303.82
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,377.23,286.07
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,331.9,251.04
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,274.2,206.78
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,237.87,179.24
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,202.44,152.18
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,199.21,149.37
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,195.93,146.47
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,272.62,204.2
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,339.81,253.63
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,450.35,334.81
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,541.96,399.26
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,457.41,337.65
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,383.29,283.84
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,416.23,307.7
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,434.2,318.77
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,353.75,260.97
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,287.88,214.83
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,238.3,178.26
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,200.31,150.32
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,178.34,133.95
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,157.11,118.09
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,165.97,131.42
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,183.79,146.27
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,167.81,133.96
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,160.42,128.64
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,146.42,117.77
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,131.97,106.39
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,117.68,94.96
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,102.92,82.92
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,79.72,63.25
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,56.81,43.55
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,48.57,36.32
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,37.99,26.83
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,26.22,15.96
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,14.46,0.0
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.79,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,3.78,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,6.06,0.0
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,9.1,2.04
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,12.16,4.64
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,30.93,20.44
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,49.83,36.13
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,36.73,25.02
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,23.69,14.05
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,15.66,7.31
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,7.64,0.64
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,41.1,27.95
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,74.94,55.09
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,87.89,65.26
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,100.86,75.4
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,184.68,141.26
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,270.35,206.57
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,469.14,357.8
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,646.89,486.06
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,567.75,425.29
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,490.29,366.65
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,450.96,337.43
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,412.67,308.68
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,388.77,290.33
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,365.47,272.41
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,507.57,378.35
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,630.43,465.57
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,646.63,478.64
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,647.19,479.98
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,605.39,448.02
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,561.91,414.3
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,514.92,377.16
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,466.95,338.31
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,407.57,293.32
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,374.23,269.83
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,329.35,236.24
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,290.17,207.89
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,231.57,154.11
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,148.57,87.76
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,134.75,105.9
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,175.61,139.47
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,133.92,106.04
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,93.7,73.31
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,109.21,86.59
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,131.83,105.77
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,118.05,94.79
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,103.87,83.31
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,88.93,70.8
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,73.63,57.74
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,58.47,44.63
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,43.04,31.02
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,28.23,17.61
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,12.98,0.0
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,6.69,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,16.25,5.1
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,52.11,37.09
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,86.04,66.76
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,120.6,96.71
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,156.04,126.88
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,205.04,167.88
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,244.14,200.03
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,166.44,134.58
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,93.43,72.25
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,105.24,81.75
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,117.05,91.09
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,213.91,169.44
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,303.36,239.36
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,322.0,252.39
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,340.26,265.2
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,490.22,380.36
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,639.76,489.63
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,650.26,493.95
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,658.72,497.65
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,664.71,500.52
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,668.77,502.02
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,619.8,464.3
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,559.54,418.87
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,390.15,294.5
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,211.61,159.24
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,335.41,253.29
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,446.01,333.87
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,454.95,339.25
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,461.92,343.47
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,456.25,339.13
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,448.4,333.02
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,404.28,300.6
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,369.42,275.04
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,357.98,265.67
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,347.9,256.52
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,279.35,206.99
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,228.85,171.72
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,222.65,167.24
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,214.17,161.5
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,167.7,133.68
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,133.37,105.97
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,120.57,95.94
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,107.62,85.64
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,96.61,76.85
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,85.5,67.86
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,74.64,58.95
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,63.69,49.82
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,53.01,40.66
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,42.12,31.18
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,31.72,22.03
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,21.34,12.79
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,12.93,5.16
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,4.54,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.36,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,7.2,0.28
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,11.39,3.96
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,16.35,8.27
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,21.33,12.53
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,19.81,11.23
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,18.29,9.9
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,18.69,10.19
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,19.09,10.48
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,20.26,11.4
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,21.44,12.33
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,25.69,15.78
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,29.96,19.2
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,43.51,30.3
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,57.12,41.36
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,80.34,60.15
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,104.05,79.14
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,124.44,95.4
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,144.78,111.46
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,126.72,96.58
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,108.92,82.06
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,136.49,103.91
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,163.8,125.22
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,448.54,343.77
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,695.33,515.35
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,674.23,496.7
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,651.22,479.44
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,606.06,446.25
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,564.25,415.41
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,576.4,425.19
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,563.7,414.92
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,517.41,377.83
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,469.43,338.78
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,403.67,290.73
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,361.0,262.64
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,283.99,208.17
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,221.84,165.95
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,235.74,174.23
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,227.58,167.2
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,195.37,155.31
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,167.21,133.16
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,152.12,121.64
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,125.4,100.25
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,101.69,80.85
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,77.27,60.54
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,67.72,52.77
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,58.11,44.8
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,48.29,36.41
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,38.25,27.7
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,29.02,19.61
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,19.81,11.43
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,12.16,4.52
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,4.54,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.36,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,31.63,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,98.0,60.49
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,166.04,127.85
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,241.56,192.52
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,175.16,140.99
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,75.14,57.55
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,107.3,84.54
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,151.44,120.49
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,189.82,150.95
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,228.9,181.24
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,316.51,249.18
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,390.94,304.79
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,486.48,374.69
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,566.67,431.35
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,708.9,534.09
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,839.0,622.1
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,856.92,631.11
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,871.43,639.26
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,878.78,642.19
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,882.46,642.93
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,879.71,640.22
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,873.2,635.2
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,860.35,626.31
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,829.74,605.92
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,810.7,592.63
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,788.16,576.72
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,758.07,555.51
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,725.38,532.22
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,688.67,504.72
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,649.92,475.31
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,607.92,443.92
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,564.05,410.35
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,516.95,373.52
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,468.54,334.66
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,418.02,293.23
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,364.12,248.47
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,309.41,202.84
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,254.55,157.93
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,199.69,116.56
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,145.65,83.76
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,94.02,72.17
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,93.38,71.93
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,84.64,65.1
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,83.11,64.2
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,80.98,62.67
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,78.76,61.06
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,74.61,57.91
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,70.32,54.6
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,64.97,50.27
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,59.54,45.72
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,48.72,36.34
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,40.05,28.57
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,28.36,17.91
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,16.66,3.36
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,16.41,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,44.27,24.6
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,100.73,75.26
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,168.97,132.86
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,227.96,182.44
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,291.32,234.36
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,221.41,177.71
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,129.63,101.41
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,261.97,209.33
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,393.64,312.0
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,403.08,316.9
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,426.77,332.71
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,460.18,355.94
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,492.73,378.1
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,437.41,334.23
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,360.33,274.29
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,517.51,392.38
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,674.78,503.88
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,594.96,442.9
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,496.74,369.69
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,383.47,286.58
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,276.91,206.59
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,376.12,280.22
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,458.78,339.35
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,426.25,315.05
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,394.7,291.94
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,369.22,273.33
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,344.5,255.21
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,328.96,243.4
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,313.81,231.87
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,381.18,281.14
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,436.54,320.11
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,338.06,248.97
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,249.7,184.85
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,260.32,192.84
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,273.18,202.09
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,244.19,180.78
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,227.46,168.82
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,228.4,164.43
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,218.82,155.0
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,179.59,140.9
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,166.26,130.69
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,162.62,128.44
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,158.72,125.98
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,141.75,112.56
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,119.76,94.86
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,114.28,90.87
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,104.97,83.55
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,93.19,73.96
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,81.15,63.91
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,65.81,50.73
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,50.16,36.99
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,32.45,21.18
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,14.01,2.37
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,7.08,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,25.77,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,76.45,46.58
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,138.8,104.62
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,219.17,172.43
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,189.82,150.87
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,138.08,108.8
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,115.51,90.16
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,84.82,64.3
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,98.77,75.3
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,112.7,86.05
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,171.54,132.94
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,248.15,192.35
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,227.55,174.87
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,193.07,147.0
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,211.28,160.72
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,229.4,174.16
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,331.74,251.23
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,418.29,314.08
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,320.33,240.67
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,213.93,160.07
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,192.67,144.0
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,171.83,128.03
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,169.78,126.38
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,167.7,124.69
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,353.92,264.78
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,534.21,392.84
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,516.99,379.44
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,499.33,366.71
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,388.43,287.0
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,287.26,212.85
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,384.1,284.65
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,464.63,341.76
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,406.08,298.82
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,359.54,265.2
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,371.08,268.37
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,365.67,254.09
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,315.22,212.1
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,264.62,170.93
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,221.71,141.37
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,187.35,123.97
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,134.73,105.0
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,118.96,92.55
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,117.1,91.53
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,113.85,89.36
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,109.32,85.94
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,104.57,82.32
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,98.18,77.44
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,91.56,72.29
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,82.93,65.16
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,74.76,58.25
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,61.8,47.14
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,48.68,35.61
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,32.8,21.42
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,16.85,4.49
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,8.65,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
