Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,30.28,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,95.67,60.26
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,160.32,121.45
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,233.09,183.59
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,149.11,118.18
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,42.89,29.97
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,45.97,32.47
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,49.06,34.85
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,63.53,46.45
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,78.71,58.43
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,81.3,60.28
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,83.98,62.2
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,90.01,66.65
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,96.05,71.07
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,166.19,126.12
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,238.02,181.24
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,250.33,189.74
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,278.57,210.3
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,229.03,172.42
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,196.5,147.42
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,201.66,150.88
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,206.71,154.2
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,186.63,138.85
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,166.86,123.75
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,162.76,120.31
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,158.64,116.87
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,265.95,197.63
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,363.79,269.31
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,388.41,287.11
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,410.17,302.83
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,246.43,182.6
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,86.67,61.66
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,213.87,158.62
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,327.19,242.13
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,316.95,233.98
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,305.68,225.23
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,306.68,221.97
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,292.49,206.24
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,231.69,152.73
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,150.87,90.31
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,128.1,99.71
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,177.48,139.98
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,135.51,106.32
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,101.85,79.12
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,100.34,78.2
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,96.89,75.63
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,90.6,70.82
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,84.08,65.73
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,76.46,59.58
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,68.69,53.12
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,57.92,43.86
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,47.09,34.29
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,32.97,21.61
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,18.77,6.16
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,23.95,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,72.72,45.24
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,134.49,101.45
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,203.15,159.93
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,267.19,213.83
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,326.15,262.56
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,361.06,290.18
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,378.01,302.99
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,378.49,301.16
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,356.36,281.59
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,470.35,370.32
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,593.49,462.71
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,606.27,468.48
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,597.54,459.44
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,466.54,358.1
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,329.24,250.1
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,396.81,300.76
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,481.7,362.31
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,516.92,387.24
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,550.78,411.11
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,556.84,414.22
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,561.71,416.58
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,426.48,317.47
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,272.86,202.59
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,344.46,255.43
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,402.54,296.97
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,450.87,332.19
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,498.26,366.14
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,481.16,353.45
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,463.81,340.74
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,402.83,296.34
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,346.42,255.2
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,335.82,247.44
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,324.83,239.22
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,338.26,248.51
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,336.82,246.11
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,317.64,227.52
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,295.74,205.92
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,242.39,163.6
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,190.75,127.38
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,171.78,134.34
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,188.22,147.9
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,157.81,124.11
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,137.07,107.92
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,113.39,88.88
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,103.43,81.0
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,103.56,81.59
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,105.43,83.58
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,95.01,75.03
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,84.41,66.14
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,69.2,53.2
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,53.17,39.27
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,34.92,23.21
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,15.98,4.78
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,3.93,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,7.58,0.0
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,17.13,8.13
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,26.72,16.27
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,37.89,25.62
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,49.46,35.15
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,78.98,59.29
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,108.93,83.43
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,265.15,210.52
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,424.65,334.8
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,322.1,252.46
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,196.24,150.89
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,176.48,134.7
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,157.32,118.9
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,247.61,188.82
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,327.11,248.82
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,313.11,236.81
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,299.22,225.2
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,321.3,241.31
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,342.78,256.79
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,305.27,227.96
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,256.63,190.98
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,257.89,191.8
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,259.03,192.46
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,217.81,161.5
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,177.41,131.04
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,303.68,225.76
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,418.42,308.99
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,369.1,272.03
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,322.4,237.4
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,357.23,262.97
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,387.67,284.71
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,368.85,270.76
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,350.24,257.02
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,333.57,244.5
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,316.46,231.53
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,278.76,204.19
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,244.44,179.61
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,232.02,170.35
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,218.23,160.68
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,184.46,143.86
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,168.49,131.58
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,142.82,111.59
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,116.36,90.66
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,113.64,88.79
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,110.74,86.74
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,97.43,76.19
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,84.02,65.39
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,70.52,54.2
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,56.91,42.73
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,43.85,31.62
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,30.59,20.18
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,19.45,10.41
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,8.35,0.0
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.33,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.13,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.27,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,3.41,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,4.55,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,121.78,95.03
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,248.5,196.75
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,203.05,159.25
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,155.19,119.58
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,93.18,69.75
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,37.6,24.74
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,63.55,45.37
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,90.31,66.3
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,150.33,113.33
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,211.65,160.49
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,221.92,167.95
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,232.12,175.42
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,413.37,313.22
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,560.76,420.63
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,504.58,377.46
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,434.18,324.58
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,502.82,374.92
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,553.4,411.15
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,664.43,494.04
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,744.01,552.39
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,717.23,533.2
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,688.18,513.05
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,622.85,463.49
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,560.14,415.79
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,563.74,419.27
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,548.23,406.72
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,503.4,370.07
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,457.17,331.61
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,408.81,291.23
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,360.18,250.16
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,315.0,218.37
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,291.71,206.58
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,252.68,174.15
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,195.32,132.32
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,174.28,136.51
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,186.95,147.05
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,175.8,138.75
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,163.99,129.89
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,153.1,121.46
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,141.83,112.66
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,127.76,101.66
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,113.23,90.11
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,99.36,78.86
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,82.81,65.08
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,65.69,50.49
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,48.3,35.37
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,31.19,20.26
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,12.95,3.3
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,6.69,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,17.0,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,47.27,28.22
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,101.63,75.53
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,168.7,132.01
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,82.99,63.53
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,7.59,0.64
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,9.88,2.55
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,12.18,4.43
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,55.65,40.03
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,102.74,77.85
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,104.96,79.31
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,107.37,80.95
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,57.73,40.88
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,10.73,2.98
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,66.84,47.74
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,125.37,93.53
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,133.51,99.48
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,141.64,105.42
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,121.88,89.84
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,102.43,74.54
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,195.66,146.12
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,289.54,216.25
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,230.52,171.58
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,173.1,128.03
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,180.44,133.28
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,187.55,138.25
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,173.8,127.76
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,160.17,117.42
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,145.66,106.38
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,131.4,95.53
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,152.73,111.66
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,173.38,127.09
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,197.38,144.9
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,220.26,161.68
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,286.2,208.61
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,334.64,240.75
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,322.03,228.01
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,291.28,201.94
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,232.61,150.95
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,153.81,91.37
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,135.44,104.03
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,168.34,130.32
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,155.79,120.97
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,136.18,106.04
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,113.96,88.54
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,90.18,69.49
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,85.89,66.41
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,81.43,63.08
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,72.12,55.58
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,64.85,49.61
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,55.49,41.65
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,46.04,33.35
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,33.57,22.25
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,21.06,9.24
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,23.81,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,66.24,41.82
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,134.81,101.44
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,203.74,159.69
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,137.28,107.89
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,42.11,29.2
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,56.86,41.27
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,72.15,53.53
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,120.26,92.33
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,169.93,131.56
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,136.62,104.4
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,104.81,78.48
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,132.63,100.11
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,160.62,121.52
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,149.0,111.86
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,137.8,102.67
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,198.32,148.91
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,259.35,194.47
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,448.14,336.2
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,617.25,457.25
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,746.22,551.09
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,849.63,624.29
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,836.78,614.19
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,820.37,602.03
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,737.21,539.1
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,642.02,468.12
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,623.49,454.95
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,603.56,440.33
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,635.15,464.45
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,639.46,467.68
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,597.85,435.93
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,554.52,402.39
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,481.51,347.72
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,424.91,306.95
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,403.36,286.3
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,359.36,244.79
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,310.48,210.79
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,294.01,204.66
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,230.36,149.74
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,148.98,88.1
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,101.8,77.62
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,101.5,77.64
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,100.34,77.1
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,99.04,76.46
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,96.16,74.52
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,93.1,72.42
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,88.98,69.41
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,82.07,63.99
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,74.45,57.73
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,66.63,51.15
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,57.36,43.25
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,47.99,35.0
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,34.91,23.36
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,21.72,9.98
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,11.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,7.47,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,14.48,5.03
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,30.23,18.89
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,46.56,32.82
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,67.91,50.7
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,89.35,68.41
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,99.84,76.89
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,110.23,85.07
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,278.58,222.63
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,452.16,357.37
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,349.15,274.64
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,235.04,182.21
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,510.72,398.57
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,757.15,578.02
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,630.66,479.72
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,464.3,352.38
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,339.79,258.61
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,221.67,167.21
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,333.78,251.81
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,431.45,322.51
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,280.51,210.12
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,130.51,95.79
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,133.93,98.52
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,137.27,100.99
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,271.56,202.05
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,396.47,292.18
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,475.41,349.01
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,538.87,393.72
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,479.78,350.85
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,425.15,311.46
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,427.12,312.88
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,422.73,309.31
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,453.31,329.56
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,456.69,325.65
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,397.77,282.08
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,361.14,258.21
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,321.56,228.71
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,296.02,210.24
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,226.06,148.19
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,146.4,85.43
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,100.68,77.23
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,94.13,72.17
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,92.92,71.56
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,91.57,70.85
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,90.41,70.16
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,89.27,69.48
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,85.33,66.59
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,79.15,61.75
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,73.19,56.87
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,67.17,51.81
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,57.96,43.95
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,48.63,35.72
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,35.31,23.85
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,21.72,10.3
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,11.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.27,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,3.78,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,5.31,0.0
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,6.83,0.08
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,9.88,2.64
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,12.95,5.18
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,36.73,24.85
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,60.71,44.26
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,42.96,29.62
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,25.28,15.11
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,287.58,224.33
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,542.01,405.34
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,610.8,453.64
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,699.56,516.66
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,688.09,507.11
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,658.06,485.72
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,745.47,549.76
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,819.44,602.9
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,824.72,606.21
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,826.26,607.49
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,816.39,600.32
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,803.03,590.84
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,783.67,578.86
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,768.93,569.45
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,740.4,547.94
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,709.13,524.37
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,664.32,490.9
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,628.58,462.99
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,588.94,432.34
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,547.42,399.64
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,503.02,364.05
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,456.83,326.23
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,408.1,285.72
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,355.73,241.88
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,302.8,197.57
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,249.64,154.13
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,195.87,113.92
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,142.79,82.27
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,92.91,71.17
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,91.18,70.04
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,89.99,69.28
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,81.71,62.69
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,79.56,61.15
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,77.32,59.51
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,73.82,56.93
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,70.22,54.22
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,66.87,51.53
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,61.29,46.83
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,53.16,39.88
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,44.98,32.66
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,33.41,22.32
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,21.82,10.61
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,10.23,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,20.83,9.83
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,52.92,37.16
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,83.03,62.76
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,116.18,90.64
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,150.86,119.33
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,182.14,144.74
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,213.43,169.63
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,218.71,172.59
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,222.36,174.11
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,181.07,140.52
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,130.37,99.31
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,217.53,167.86
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,296.05,227.56
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,355.31,272.15
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,432.45,329.03
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,472.25,356.92
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,511.21,383.94
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,469.75,352.02
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,411.48,308.2
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,241.82,181.77
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,77.16,54.83
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,340.7,257.47
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,582.27,430.91
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,569.3,419.22
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,555.35,408.22
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,322.77,240.74
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,91.89,65.76
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,89.8,64.34
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,87.71,62.76
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,72.56,51.06
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,57.48,39.37
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,59.38,40.89
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,61.28,42.41
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,46.15,30.7
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,30.95,18.85
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,28.97,17.37
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,27.0,15.89
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,26.97,15.95
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,26.94,16.01
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,41.58,29.29
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,56.23,41.65
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,37.25,25.89
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,18.37,10.01
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,60.36,45.79
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,98.5,78.18
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,86.75,68.5
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,74.9,58.67
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,62.27,48.04
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,49.52,37.15
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,38.27,27.45
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,26.72,17.33
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,17.13,8.8
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,7.58,0.08
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,3.93,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,26.39,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,78.73,51.64
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,136.98,103.18
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,202.84,158.5
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,276.47,218.57
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,346.01,273.6
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,400.75,315.83
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,458.47,358.71
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,523.99,405.46
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,582.83,445.86
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,628.6,476.54
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,673.43,505.99
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,710.36,528.43
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,745.34,549.18
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,773.31,566.81
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,798.65,582.68
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,817.19,593.64
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,832.59,602.59
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,833.19,601.76
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,837.77,603.82
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,836.66,601.85
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,831.96,597.68
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,764.85,548.8
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,682.33,490.23
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,647.12,465.82
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,611.53,440.58
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,630.04,454.12
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,643.53,463.3
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,579.97,418.45
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,523.56,378.8
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,529.24,383.34
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,524.8,379.34
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,477.83,344.59
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,431.33,310.6
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,404.32,286.36
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,357.84,243.82
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,310.83,211.05
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,294.37,204.06
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,241.96,172.2
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,209.45,155.62
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,195.68,153.85
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,189.32,149.29
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,167.98,132.87
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,147.51,116.97
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,125.73,99.54
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,108.55,85.72
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,99.43,78.62
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,89.84,70.99
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,81.09,63.79
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,72.07,56.19
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,61.66,47.31
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,49.88,36.99
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,36.22,24.77
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,22.44,11.45
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
