Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.57,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.02,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,6.06,0.0
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,9.1,1.9
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,12.91,5.15
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,16.74,8.37
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,37.86,25.97
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,59.25,43.57
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,119.05,92.68
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,194.8,153.43
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,203.22,159.27
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,197.21,153.84
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,248.56,193.47
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,285.81,221.37
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,244.84,188.78
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,192.34,147.29
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,299.9,230.57
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,394.91,301.74
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,351.18,267.13
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,308.37,233.69
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,323.27,244.23
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,337.56,254.08
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,388.67,291.67
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,437.57,326.84
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,632.66,473.56
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,759.28,565.11
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,730.99,542.2
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,700.22,518.52
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,617.86,454.69
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,528.0,386.96
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,527.24,386.31
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,515.5,376.47
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,475.48,345.7
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,434.44,314.6
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,402.06,285.46
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,358.2,243.18
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,305.49,198.84
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,252.05,154.94
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,198.26,114.6
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,144.88,82.96
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,118.42,92.28
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,168.07,132.85
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,120.32,94.52
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,79.67,61.45
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,77.04,59.53
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,74.26,57.43
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,65.38,50.25
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,62.06,47.72
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,57.42,43.89
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,52.72,39.9
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,46.57,34.61
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,40.42,29.11
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,31.21,20.72
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,21.96,11.31
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,10.62,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,21.84,10.89
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,50.44,35.67
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,76.86,58.43
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,103.77,81.31
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,131.15,104.13
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,225.41,182.13
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,330.58,266.43
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,488.4,389.72
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,634.94,498.87
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,677.72,526.87
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,718.92,554.02
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,745.16,570.33
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,776.48,590.2
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,800.6,605.74
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,821.69,619.27
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,748.85,564.39
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,624.83,469.89
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,617.73,464.01
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,593.05,445.23
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,638.42,476.59
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,665.86,494.8
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,576.7,429.34
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,502.32,373.95
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,524.46,389.57
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,543.75,402.47
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,649.07,482.83
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,706.65,526.68
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,590.04,437.74
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,474.75,350.75
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,473.57,350.08
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,469.06,346.07
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,474.65,348.09
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,455.86,328.17
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,406.4,286.45
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,355.93,243.35
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,303.12,208.66
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,296.7,213.58
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,231.5,169.02
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,201.53,151.2
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,181.45,143.28
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,190.36,150.87
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,177.44,141.11
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,171.33,136.87
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,151.85,121.39
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,138.91,111.18
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,124.67,99.99
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,109.93,88.17
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,95.15,75.94
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,79.94,63.12
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,65.13,50.48
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,49.99,37.28
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,35.7,24.57
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,21.22,10.93
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,11.02,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,45.84,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,133.81,91.64
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,199.01,152.47
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,274.16,216.89
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,206.03,165.13
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,112.58,88.16
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,87.36,67.2
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,71.2,53.38
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,157.58,124.16
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,242.13,191.37
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,285.46,224.58
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,345.79,270.22
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,381.15,295.89
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,416.15,320.99
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,427.19,327.95
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,436.95,334.03
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,528.91,402.83
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,638.21,481.57
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,766.57,577.64
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,850.87,637.73
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,823.85,614.24
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,766.84,567.87
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,632.14,470.08
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,502.05,373.32
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,539.69,401.58
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,573.41,426.07
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,550.46,408.93
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,527.27,391.81
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,530.76,394.54
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,528.6,392.81
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,530.7,394.01
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,521.29,385.97
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,439.58,325.45
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,374.04,277.74
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,382.48,280.83
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,373.58,268.06
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,304.56,219.96
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,270.21,200.88
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,246.26,181.56
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,228.38,168.4
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,201.07,159.59
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,190.27,151.33
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,178.69,142.63
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,166.62,133.48
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,145.51,116.53
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,130.55,104.54
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,117.4,94.11
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,103.61,82.98
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,90.55,72.12
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,77.0,60.65
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,63.75,49.33
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,50.16,37.43
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,36.44,25.21
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,22.48,12.03
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,11.44,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,41.57,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,121.99,83.17
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,186.64,142.63
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,266.0,210.25
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,332.09,266.34
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,403.39,324.92
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,463.65,372.98
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,525.95,421.02
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,580.23,461.63
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,634.78,501.36
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,676.49,530.45
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,719.74,559.27
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,756.74,583.01
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,791.51,604.91
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,818.18,621.87
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,831.7,629.68
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,848.95,639.25
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,862.85,646.53
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,869.42,650.19
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,872.3,651.48
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,672.54,505.0
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,416.21,310.07
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,660.94,496.73
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,834.87,622.42
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,813.96,606.96
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,789.53,590.08
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,759.99,567.9
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,727.64,543.42
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,450.09,339.12
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,189.15,139.57
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,399.48,299.65
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,566.32,416.68
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,511.27,372.45
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,468.78,339.66
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,421.96,299.78
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,365.53,248.94
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,311.35,202.73
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,257.14,157.82
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,201.91,115.99
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,147.0,83.16
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,94.25,72.09
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,83.21,63.28
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,90.89,69.96
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,91.59,70.9
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,81.65,62.89
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,70.91,54.16
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,70.61,54.35
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,70.51,54.69
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,64.55,49.87
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,58.37,44.75
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,51.37,38.82
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,44.26,32.56
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,34.37,23.61
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,22.94,12.57
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,64.8,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,144.61,99.7
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,213.28,164.0
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,292.46,232.15
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,358.71,288.26
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,429.86,346.21
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,489.23,393.14
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,550.31,439.56
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,600.63,475.5
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,652.81,511.45
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,696.85,541.24
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,739.27,568.85
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,774.99,591.33
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,799.52,605.81
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,824.22,621.16
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,845.83,634.35
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,861.64,642.37
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,873.91,648.06
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,879.84,650.59
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,882.01,650.76
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,877.82,645.82
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,869.78,638.51
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,856.67,628.94
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,839.79,616.98
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,817.62,600.39
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,791.98,581.59
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,761.63,559.53
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,728.49,535.19
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,691.27,507.78
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,651.86,478.24
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,609.56,445.78
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,565.11,410.95
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,517.51,373.05
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,468.32,332.92
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,416.6,289.86
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,363.78,245.2
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,309.77,199.77
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,255.92,155.74
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,200.99,114.58
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,146.38,82.18
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,94.02,71.53
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,83.5,63.21
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,81.87,62.21
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,80.11,61.1
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,77.77,59.38
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,75.32,57.57
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,66.7,50.71
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,63.73,48.5
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,59.44,45.12
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,55.11,41.59
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,49.0,36.47
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,42.88,31.11
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,33.66,22.81
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,24.43,13.71
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.49,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,52.7,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,117.94,80.18
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,181.77,137.96
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,255.8,200.21
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,323.92,256.62
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,393.54,312.43
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,453.01,358.01
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,514.47,403.2
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,566.89,439.46
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,619.42,474.45
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,664.45,504.74
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,708.25,533.56
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,740.14,553.58
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,773.44,574.43
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,799.86,590.3
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,823.35,604.23
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,621.3,460.44
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,358.26,265.36
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,513.53,380.46
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,665.14,485.63
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,608.42,442.12
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,537.96,390.71
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,573.82,416.51
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,616.44,445.74
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,620.5,447.43
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,621.85,447.48
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,562.0,405.22
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,510.24,368.53
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,595.25,432.1
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,638.78,463.49
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,598.31,432.57
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,555.83,399.99
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,448.07,322.4
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,370.28,268.61
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,364.67,263.55
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,354.33,254.07
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,322.19,228.02
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,294.17,204.6
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,227.47,145.48
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,141.99,79.25
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,90.21,68.11
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,89.78,68.02
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,88.18,67.07
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,86.43,66.0
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,77.56,58.93
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,75.23,57.23
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,71.95,54.85
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,68.57,52.34
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,64.5,49.07
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,60.42,45.69
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,53.84,40.25
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,47.23,34.51
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,34.93,23.67
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.0,14.11
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,12.56,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,43.24,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,106.51,71.51
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,167.81,125.82
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,238.52,184.36
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,301.7,236.29
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,370.8,291.39
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,434.98,340.93
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,495.47,386.34
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,549.41,425.98
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,603.78,464.98
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,648.21,496.13
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,691.51,526.01
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,638.34,483.4
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,563.23,425.35
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,690.33,518.91
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,805.83,599.21
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,821.81,606.86
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,834.43,613.15
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,842.52,617.39
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,847.07,619.42
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,666.41,489.41
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,441.4,323.54
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,423.71,311.34
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,406.19,298.32
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,612.35,451.08
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,762.08,556.68
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,688.12,500.27
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,606.71,440.45
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,489.95,357.06
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,385.29,281.04
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,451.59,329.23
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,500.14,362.21
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,457.78,330.92
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,418.5,302.2
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,376.88,272.7
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,333.49,242.33
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,305.04,210.89
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,261.56,164.72
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,225.52,145.25
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,218.35,151.56
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,194.37,151.83
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,197.07,154.44
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,173.54,136.37
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,151.11,119.01
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,141.78,111.85
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,131.96,104.23
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,119.47,94.53
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,106.43,84.2
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,93.85,74.08
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,80.85,63.37
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,67.6,52.18
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,54.03,40.44
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,39.76,27.85
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,25.44,14.61
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,13.03,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,42.97,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,105.88,71.18
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,165.21,124.29
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,233.7,181.29
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,296.52,232.68
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,365.19,286.72
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,429.41,336.26
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,490.01,381.75
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,543.58,420.91
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,597.67,459.49
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,642.07,489.6
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,685.33,518.32
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,721.82,542.18
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,752.04,560.95
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,778.86,578.11
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,802.87,593.4
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,820.68,603.38
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,835.27,611.29
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,739.06,541.52
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,619.59,453.5
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,741.65,544.35
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,825.74,604.76
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,814.41,596.28
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,799.53,586.22
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,779.72,571.86
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,756.63,554.6
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,605.24,443.64
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,439.0,320.47
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,556.67,409.55
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,627.07,460.36
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,534.72,390.35
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,453.52,330.34
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,467.29,338.7
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,455.95,324.47
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,407.77,284.3
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,355.88,240.89
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,306.26,199.89
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,258.95,162.03
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,207.86,123.96
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,149.61,87.58
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,100.76,76.69
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,101.51,77.56
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,100.41,77.06
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,99.15,76.45
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,97.25,75.16
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,95.23,73.78
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,90.9,70.62
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,83.95,65.21
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,77.02,59.72
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,69.93,53.94
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,60.82,46.25
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,51.57,38.2
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,38.95,27.05
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,26.21,15.22
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,13.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,52.77,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,118.5,79.73
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,180.28,135.66
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,256.21,199.14
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,319.37,251.73
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,387.42,306.59
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,445.52,351.86
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,505.62,397.1
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,435.72,341.07
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,323.86,252.14
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,513.4,399.06
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,691.55,529.42
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,726.96,550.4
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,760.16,570.68
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,786.64,587.01
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,810.25,601.39
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,722.67,535.34
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,608.38,448.88
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,744.38,547.7
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,838.65,611.53
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,777.86,564.51
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,679.03,491.2
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,617.87,447.58
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,547.45,396.99
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,680.67,496.01
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,761.42,555.52
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,732.83,534.3
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,701.62,511.78
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,666.89,485.64
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,630.12,457.58
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,538.33,389.39
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,459.03,331.44
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,438.78,316.65
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,417.23,300.29
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,386.87,277.01
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,361.53,256.61
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,327.8,230.59
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,293.88,204.7
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,258.35,178.18
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,221.45,153.67
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,186.66,144.49
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,191.56,148.82
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,130.65,100.97
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,86.57,65.8
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,79.09,59.94
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,78.37,59.58
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,74.97,57.11
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,71.45,54.51
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,68.21,51.96
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,65.06,49.39
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,55.14,41.17
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,47.32,34.47
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,36.82,25.18
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.31,15.29
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,38.57,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,87.0,57.11
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,153.76,115.2
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,220.71,171.58
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,127.32,99.23
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,22.86,13.24
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,244.87,196.15
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,473.06,373.74
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,397.6,312.54
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,314.48,244.95
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,495.56,385.8
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,668.25,513.75
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,628.19,478.93
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,568.34,431.08
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,682.73,515.6
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,790.35,591.92
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,807.32,600.58
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,814.38,603.16
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,822.8,607.8
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,827.79,610.21
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,825.17,607.87
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,818.95,602.82
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,808.7,595.01
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,794.93,584.81
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,674.39,494.37
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,539.28,393.34
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,634.23,465.22
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,692.04,508.02
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,619.0,452.21
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,544.94,396.86
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,555.58,405.26
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,543.11,394.83
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,491.67,355.18
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,452.86,325.62
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,411.61,293.31
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,369.93,260.18
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,325.6,221.56
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,265.93,170.75
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,217.48,134.87
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,170.27,106.06
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,150.08,116.24
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,191.97,149.94
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,155.89,121.75
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,119.61,93.05
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,115.12,89.75
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,110.37,86.19
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,104.28,81.65
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,97.95,76.84
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,89.67,70.15
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,82.1,63.9
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,69.95,53.74
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,57.64,43.15
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,42.59,29.99
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,27.5,16.29
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,14.12,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
