Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,26.68,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,78.46,51.12
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,134.32,100.01
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,197.35,152.67
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,267.34,210.25
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,333.2,263.38
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,318.79,252.49
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,309.27,244.29
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,362.47,285.08
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,417.51,326.12
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,454.1,352.48
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,489.53,377.62
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,436.86,335.01
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,395.0,300.29
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,522.76,396.17
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,636.19,478.31
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,559.66,418.3
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,461.92,343.62
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,594.49,441.48
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,723.41,532.24
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,692.28,507.13
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,673.16,491.09
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,693.92,505.61
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,719.24,522.66
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,709.99,515.61
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,697.9,506.81
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,682.06,495.16
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,663.75,481.72
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,617.91,448.28
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,575.77,417.26
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,548.6,397.35
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,522.32,377.47
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,487.45,351.06
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,451.48,323.27
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,410.47,292.34
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,368.17,260.97
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,318.72,225.9
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,288.84,206.33
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,250.21,171.55
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,193.22,127.27
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,145.99,112.94
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,137.63,106.61
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,142.98,111.46
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,154.73,121.52
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,145.11,114.11
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,134.98,106.28
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,122.91,96.96
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,110.3,87.06
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,95.03,74.6
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,77.51,60.05
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,67.72,51.87
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,56.57,42.26
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,42.08,29.52
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,27.42,16.21
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,14.02,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,31.28,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,89.98,58.81
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,157.43,117.55
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,226.1,175.32
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,291.72,229.96
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,370.61,293.65
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,429.33,340.49
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,490.23,387.72
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,445.88,350.81
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,378.83,295.99
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,442.19,343.63
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,507.96,391.46
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,534.44,408.32
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,558.74,423.49
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,696.73,525.13
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,807.67,602.72
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,646.56,482.71
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,424.01,314.77
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,663.61,494.15
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,837.46,615.88
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,834.51,610.68
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,827.94,604.41
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,762.7,555.16
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,667.63,484.38
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,655.73,475.05
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,641.84,463.91
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,683.67,496.75
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,696.73,508.62
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,662.22,482.93
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,625.89,455.7
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,543.1,393.38
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,470.38,339.69
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,440.28,317.82
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,410.97,296.16
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,389.4,278.64
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,369.66,261.26
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,334.46,232.19
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,285.25,192.64
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,254.13,173.76
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,236.29,167.11
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,190.46,147.02
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,180.15,139.37
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,168.23,130.6
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,155.3,120.95
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,145.54,113.53
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,135.41,105.76
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,126.77,99.31
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,112.62,88.25
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,98.74,77.21
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,84.52,65.65
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,70.16,53.69
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,55.55,41.23
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,40.93,28.44
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,26.12,15.14
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,13.44,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,25.81,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,77.0,49.77
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,134.22,99.73
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,199.52,154.53
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,186.74,146.39
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,143.25,111.67
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,194.45,153.17
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,236.66,186.74
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,183.72,143.55
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,130.17,99.34
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,143.28,109.24
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,156.51,119.04
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,232.02,177.41
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,296.83,226.05
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,345.57,262.21
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,394.24,297.72
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,371.25,278.55
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,347.88,259.47
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,399.63,296.69
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,450.29,332.1
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,376.08,276.89
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,291.07,213.8
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,265.16,194.88
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,239.8,176.12
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,434.78,319.93
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,604.16,438.55
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,470.47,343.07
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,345.55,252.59
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,512.01,377.18
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,627.36,458.5
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,588.15,427.99
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,547.01,396.02
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,502.78,361.02
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,456.84,323.73
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,393.64,277.5
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,363.07,258.36
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,317.95,215.35
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,250.86,152.97
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,197.56,112.94
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,144.86,80.83
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,93.1,69.94
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,91.23,68.67
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,90.11,68.11
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,81.89,61.78
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,80.4,60.78
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,78.85,59.74
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,75.81,57.58
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,72.67,55.31
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,68.18,51.83
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,63.62,48.2
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,56.86,42.55
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,47.44,34.45
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,37.27,25.43
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.1,15.96
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,13.66,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,21.1,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,58.92,36.91
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,120.27,89.09
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,181.01,139.94
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,241.1,189.84
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,320.07,253.55
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,377.51,298.93
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,437.98,345.39
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,494.96,388.22
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,554.02,431.57
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,607.84,470.36
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,652.91,502.31
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,696.05,531.82
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,737.93,560.03
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,766.0,578.4
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,791.46,594.61
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,807.8,603.83
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,826.8,614.95
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,835.27,618.33
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,840.24,619.47
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,840.34,617.72
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,824.26,605.15
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,812.88,596.69
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,797.96,585.9
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,779.76,573.24
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,758.13,557.54
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,730.25,536.68
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,699.78,513.81
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,665.83,487.4
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,629.85,459.15
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,590.27,428.64
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,548.71,396.02
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,503.91,360.29
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,457.5,322.51
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,409.2,282.53
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,359.86,241.13
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,308.57,198.26
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,256.87,156.17
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,197.15,111.51
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,144.18,79.35
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,91.55,68.36
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,88.67,66.28
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,87.41,65.61
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,86.01,64.83
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,77.2,57.88
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,74.9,56.23
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,72.0,54.17
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,69.01,52.02
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,64.37,48.42
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,59.62,44.63
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,53.41,39.56
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,47.16,34.22
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,35.8,24.28
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,26.58,15.68
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.34,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,30.09,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,87.33,56.55
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,155.11,115.68
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,224.42,174.02
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,291.14,229.63
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,371.17,294.37
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,430.54,341.17
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,492.16,388.2
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,549.06,430.48
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,607.01,472.37
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,651.38,503.93
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,694.58,534.07
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,729.61,556.41
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,766.01,579.3
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,791.99,594.5
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,815.07,607.65
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,822.31,610.13
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,836.44,617.49
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,842.96,620.77
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,845.92,621.81
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,843.97,618.61
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,838.34,613.09
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,826.14,604.33
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,810.33,593.26
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,789.42,577.65
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,765.15,559.35
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,736.33,538.44
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,704.88,515.4
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,670.27,489.71
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,633.66,462.08
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,593.71,431.39
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,551.75,398.51
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,506.42,361.67
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,459.58,322.98
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,410.93,282.86
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,361.22,241.27
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,309.93,198.63
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,258.72,157.16
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,198.97,112.78
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,145.8,80.52
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,93.25,69.73
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,89.75,67.16
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,88.54,66.54
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,87.21,65.82
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,78.61,59.04
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,76.68,57.69
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,73.52,55.43
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,70.25,53.05
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,66.0,49.79
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,61.69,46.37
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,55.19,40.97
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,48.63,35.3
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,36.77,24.98
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,27.23,16.16
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,13.7,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,36.46,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,110.32,72.53
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,172.7,129.03
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,245.46,190.15
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,319.29,251.39
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,397.18,314.36
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,455.72,361.05
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,516.19,407.82
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,571.21,448.52
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,624.65,486.95
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,668.61,517.08
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,711.12,544.8
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,747.66,567.61
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,782.08,588.63
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,798.79,597.01
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,820.98,609.23
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,838.01,618.08
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,851.72,624.75
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,857.78,627.42
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,860.19,627.79
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,857.53,623.93
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,851.13,617.75
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,838.51,608.6
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,822.21,597.14
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,801.46,581.64
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,777.24,563.95
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,747.94,542.67
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,715.84,519.13
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,680.33,492.03
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,642.58,462.96
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,601.33,431.83
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,557.93,398.42
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,511.53,362.0
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,463.45,323.4
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,413.16,282.27
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,361.7,239.51
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,308.6,195.42
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,255.03,151.99
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,200.32,111.16
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,145.85,78.22
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,91.45,67.93
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,86.06,63.87
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,84.24,62.75
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,73.81,54.66
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,71.59,53.06
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,69.27,51.37
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,66.34,49.28
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,63.35,47.1
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,54.84,40.28
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,51.05,37.28
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,45.91,33.1
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,40.78,28.73
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,33.05,21.91
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,25.36,14.7
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,34.41,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,105.14,68.67
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,166.35,123.96
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,237.77,183.7
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,301.25,236.57
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,377.32,297.71
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,435.98,343.96
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,496.76,390.3
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,439.5,343.67
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,342.59,266.47
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,520.63,402.38
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,689.86,523.75
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,722.89,542.5
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,757.52,562.57
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,784.15,577.2
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,807.92,589.6
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,826.64,597.66
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,842.13,603.47
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,838.61,598.21
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,842.8,598.07
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,841.21,592.94
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,836.03,585.62
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,824.73,578.84
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,809.81,569.89
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,788.49,556.46
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,763.78,539.91
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,735.51,521.75
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,704.67,501.39
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,671.08,478.58
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,635.48,453.66
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,595.66,424.75
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,553.87,393.6
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,509.64,359.76
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,463.71,323.61
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,414.89,284.29
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,365.09,243.43
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,313.98,201.16
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,257.22,155.75
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,203.38,116.06
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,150.15,83.68
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,98.4,74.0
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,94.28,70.97
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,92.94,70.12
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,84.24,63.31
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,83.07,62.6
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,81.89,61.87
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,78.64,59.57
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,75.28,57.14
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,71.51,54.32
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,65.42,49.46
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,57.77,43.21
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,50.04,36.65
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,39.26,27.2
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,28.46,17.3
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,12.46,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,29.52,15.79
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,63.8,45.11
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,108.08,81.88
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,146.75,114.02
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,188.14,147.84
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,263.02,207.84
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,331.85,261.82
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,346.19,271.07
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,341.48,265.75
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,427.5,330.51
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,501.83,384.65
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,548.0,415.86
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,610.82,457.82
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,703.59,523.62
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,785.04,579.21
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,727.26,533.39
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,645.12,471.58
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,752.8,549.17
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,831.53,603.73
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,735.26,532.62
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,619.35,447.65
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,543.47,394.8
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,470.73,342.81
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,539.99,392.89
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,598.85,434.13
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,665.2,484.19
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,701.56,512.22
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,666.93,486.8
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,630.27,459.83
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,590.49,429.81
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,548.86,397.71
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,476.17,343.7
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,419.97,303.62
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,402.11,285.12
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,359.84,244.32
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,308.31,201.23
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,256.31,158.62
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,203.7,118.76
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,151.72,86.32
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,130.64,100.63
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,192.64,150.33
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,126.96,98.36
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,83.44,63.47
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,80.63,61.44
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,77.63,59.19
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,74.55,56.98
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,71.38,54.65
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,66.18,50.46
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,60.84,46.05
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,54.35,40.62
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,47.79,34.93
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,36.13,24.72
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,26.59,15.92
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.35,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,33.9,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,103.73,67.27
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,163.44,121.83
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,233.21,180.27
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,294.61,231.47
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,368.75,291.05
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,426.89,336.39
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,487.24,381.86
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,539.89,419.37
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,593.09,456.01
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,637.13,486.3
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,680.07,515.13
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,713.4,535.45
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,747.74,556.04
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,774.4,570.8
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,798.26,583.57
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,815.98,592.19
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,819.54,591.59
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,827.43,595.23
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,831.83,596.65
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,729.0,522.1
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,581.03,415.28
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,717.45,513.89
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,800.83,571.97
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,613.63,440.09
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,396.74,283.84
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,578.3,416.95
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,700.28,501.31
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,666.45,476.37
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,630.52,450.67
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,591.28,421.71
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,549.98,390.54
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,505.53,355.72
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,459.3,318.71
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,389.69,270.75
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,357.01,252.65
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,315.13,212.48
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,257.45,157.0
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,204.73,117.72
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,152.63,85.58
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,101.52,76.2
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,95.6,71.76
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,87.16,65.34
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,86.18,64.92
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,84.3,63.63
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,82.33,62.26
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,79.12,60.0
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,75.81,57.61
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,71.47,54.31
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,67.06,50.84
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,57.49,42.99
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,50.08,36.7
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,39.65,27.54
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,29.2,17.96
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,14.75,0.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,30.51,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,87.84,55.74
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,155.24,115.41
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,224.41,173.32
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,286.89,225.38
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,355.53,280.92
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,420.09,331.29
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,481.15,377.35
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,534.29,415.32
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,588.0,452.39
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,632.75,482.12
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,676.48,510.21
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,712.92,532.39
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,743.57,549.47
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,770.84,565.42
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,795.35,579.35
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,813.42,587.75
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,828.26,594.01
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,836.21,597.5
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,840.64,598.88
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,827.06,588.15
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,822.5,583.52
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,811.86,576.65
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,797.67,567.61
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,779.84,555.55
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,758.56,540.61
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,730.99,521.76
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,700.79,500.82
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,617.65,439.83
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,527.59,374.86
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,510.42,363.15
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,491.41,349.38
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,482.92,341.26
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,460.51,319.76
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,412.25,281.39
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,362.95,241.44
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,311.58,199.05
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,259.17,156.61
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,206.58,117.27
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,154.29,85.15
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,92.25,68.54
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,84.57,62.66
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,83.46,62.11
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,82.25,61.47
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,79.8,59.71
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,71.28,52.99
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,68.55,51.08
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,65.76,49.08
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,61.36,45.7
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,56.87,42.14
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,50.92,37.31
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,44.93,32.23
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,36.29,24.63
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,27.6,16.6
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.03,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
