Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,33.97,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,103.75,66.21
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,164.57,122.31
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,235.69,182.12
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,303.81,238.89
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,374.2,296.03
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,432.06,341.63
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,492.07,387.29
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,544.38,425.74
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,597.12,463.34
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,641.46,493.6
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,681.71,520.24
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,717.58,542.65
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,751.35,563.25
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,778.21,578.86
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,802.25,592.47
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,820.13,601.87
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,823.92,601.9
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,831.51,606.16
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,835.6,608.16
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,834.39,605.54
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,829.55,600.67
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,761.88,550.6
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,664.13,478.64
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,732.09,529.41
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,763.73,553.91
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,735.65,533.64
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,704.88,511.52
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,670.83,486.7
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,634.68,459.85
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,595.16,429.87
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,553.56,397.65
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,508.59,361.54
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,461.92,323.36
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,413.26,284.09
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,363.46,243.07
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,312.47,200.87
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,256.46,156.04
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,222.98,140.57
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,227.91,157.21
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,191.72,146.94
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,179.04,137.46
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,130.14,99.44
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,88.78,66.76
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,80.34,60.18
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,78.8,59.16
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,75.77,57.03
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,72.65,54.78
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,68.16,51.35
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,63.59,47.75
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,57.23,42.5
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,48.28,34.87
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,38.46,26.3
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,28.64,17.35
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.43,0.24
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,33.89,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,103.77,65.81
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,164.71,122.38
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,235.82,182.22
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,306.55,241.11
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,380.55,301.18
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,439.06,347.32
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,499.69,393.5
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,554.44,433.89
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,609.99,473.67
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,651.25,501.72
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,693.66,529.46
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,730.66,552.56
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,765.65,573.94
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,782.95,583.88
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,805.94,597.84
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,823.46,607.05
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,837.76,614.13
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,844.92,616.51
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,848.49,616.65
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,846.64,613.6
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,841.1,608.25
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,829.8,600.47
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,814.83,590.36
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,695.28,502.5
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,549.64,394.77
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,653.05,472.49
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,709.01,514.46
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,622.69,449.36
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,541.96,389.19
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,558.23,402.31
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,556.34,399.59
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,511.48,363.44
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,464.95,325.44
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,392.34,274.11
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,365.18,258.98
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,312.51,222.14
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,278.78,199.96
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,218.32,141.02
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,155.22,85.3
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,93.56,60.07
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,85.29,63.28
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,83.87,62.48
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,82.33,61.57
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,81.1,60.8
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,73.66,54.96
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,82.33,62.41
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,89.62,68.75
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,80.66,61.7
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,71.37,54.22
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,61.27,45.97
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,50.9,37.23
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,39.73,27.49
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,28.41,17.28
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,14.54,0.51
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,35.03,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,105.94,66.87
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,168.94,125.7
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,242.26,187.35
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,181.11,141.74
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,84.54,63.49
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,248.0,196.65
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,416.4,328.1
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,446.78,349.1
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,473.71,367.37
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,535.2,411.97
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,598.62,456.71
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,587.55,444.38
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,552.25,415.43
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,545.34,408.35
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,517.32,386.33
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,630.67,468.07
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,745.27,547.24
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,813.4,596.45
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,853.5,623.23
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,812.3,591.4
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,740.74,536.4
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,690.98,501.19
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,651.78,472.62
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,659.04,478.33
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,662.96,481.37
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,644.15,467.76
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,623.59,452.91
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,603.21,438.26
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,578.85,420.57
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,549.93,399.19
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,519.95,376.66
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,491.81,354.96
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,461.45,331.05
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,418.31,298.11
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,375.29,264.72
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,340.05,237.95
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,302.42,210.58
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,242.22,171.9
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,199.8,146.98
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,186.54,136.76
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,175.43,136.34
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,175.96,137.43
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,172.82,135.61
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,154.57,121.35
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,143.14,112.53
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,129.15,101.71
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,114.72,90.38
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,100.72,79.04
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,86.35,67.2
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,71.83,55.13
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,57.01,42.52
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,42.74,30.13
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,28.28,17.28
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,14.6,0.74
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,23.86,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,71.48,43.13
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,128.45,94.43
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,203.58,156.9
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,175.95,137.59
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,126.6,98.31
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,138.03,107.61
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,148.37,115.56
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,140.6,108.64
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,142.6,109.45
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,132.87,101.23
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,123.52,93.33
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,148.23,112.39
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,173.08,131.28
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,296.58,227.05
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,427.04,324.65
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,456.18,344.43
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,484.43,363.67
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,505.36,378.07
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,525.06,391.55
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,430.98,321.28
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,354.37,263.19
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,268.63,199.76
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,179.26,132.53
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,266.87,198.37
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,345.08,255.68
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,489.63,363.02
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,614.9,452.3
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,364.21,271.14
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,125.45,91.17
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,110.1,79.67
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,95.08,68.17
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,113.03,82.01
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,130.39,95.3
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,172.35,127.17
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,211.78,156.8
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,180.15,133.09
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,149.13,109.82
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,173.42,128.36
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,194.78,144.73
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,146.9,109.02
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,99.08,75.84
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,86.54,65.99
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,73.82,55.87
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,40.27,28.14
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,6.87,0.14
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,19.47,10.87
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,32.1,21.72
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,27.09,17.52
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,22.1,13.29
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,17.5,9.37
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,12.91,5.4
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,9.1,2.04
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,5.3,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,2.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,25.83,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,76.17,45.88
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,143.48,106.1
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,211.54,163.15
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,274.9,215.82
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,345.17,272.7
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,278.37,220.56
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,181.79,142.37
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,182.0,141.82
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,180.83,139.73
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,334.57,261.12
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,499.13,384.23
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,635.83,483.67
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,749.08,562.46
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,776.11,577.73
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,800.34,591.66
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,672.04,497.32
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,499.07,368.17
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,691.54,510.98
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,835.99,611.18
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,834.28,607.49
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,828.94,602.62
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,818.3,595.29
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,804.06,585.66
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,781.45,569.36
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,755.46,550.03
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,727.98,530.36
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,697.95,508.61
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,656.28,475.31
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,608.69,438.76
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,586.95,424.47
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,550.0,397.43
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,490.08,351.94
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,448.74,321.22
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,410.47,288.63
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,363.89,246.26
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,312.42,203.44
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,260.69,161.14
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,220.14,134.31
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,198.36,126.81
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,126.24,85.42
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,93.69,70.54
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,95.13,72.09
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,105.18,80.63
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,99.16,75.99
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,92.63,70.94
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,83.24,63.62
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,73.13,55.62
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,68.72,52.23
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,64.22,48.67
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,57.51,43.1
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,48.22,35.16
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,38.43,26.56
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,28.63,17.6
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.43,0.9
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,29.45,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,91.34,55.15
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,146.99,108.33
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,209.43,160.84
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,267.43,209.12
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,331.03,260.45
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,383.02,300.84
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,436.2,340.59
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,524.77,406.01
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,608.23,465.51
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,591.41,448.47
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,549.61,414.36
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,661.26,494.65
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,763.52,562.93
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,780.91,570.93
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,803.78,583.31
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,820.54,591.57
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,833.99,597.76
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,841.37,601.35
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,845.18,602.8
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,789.28,561.74
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,703.68,498.97
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,687.3,488.16
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,679.86,482.47
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,741.39,526.26
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,765.8,544.6
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,737.6,524.75
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,706.71,503.24
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,644.82,456.34
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,580.15,408.51
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,576.58,407.52
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,555.25,391.95
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,510.83,358.07
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,464.84,322.17
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,416.14,283.23
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,366.36,242.68
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,316.38,202.08
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,261.91,159.09
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,209.25,119.62
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,157.11,86.69
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,105.52,67.05
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,93.8,69.67
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,92.52,69.03
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,83.88,62.48
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,84.4,63.13
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,85.1,63.93
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,87.61,66.36
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,88.05,67.1
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,79.64,60.54
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,70.93,53.59
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,61.42,45.88
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,51.67,37.71
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,40.15,27.73
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,28.46,17.29
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.38,0.9
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,23.48,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,68.84,39.72
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,124.54,91.0
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,185.68,142.16
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,254.93,198.7
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,319.97,250.58
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,376.85,294.73
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,436.6,339.37
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,489.23,376.27
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,542.96,412.35
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,596.53,447.32
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,641.78,475.27
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,680.15,497.86
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,716.81,518.51
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,746.37,536.46
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,773.48,552.67
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,792.82,563.15
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,809.13,571.7
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,819.06,577.97
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,825.69,582.21
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,825.29,581.19
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,821.39,577.92
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,812.02,572.0
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,790.52,558.45
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,777.49,550.54
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,760.42,539.7
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,732.84,520.95
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,702.59,500.15
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,668.34,476.4
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,632.43,450.94
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,593.55,423.52
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,552.95,394.03
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,483.61,343.47
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,428.77,304.82
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,350.76,251.02
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,285.38,206.6
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,158.1,113.86
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,23.15,12.28
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,60.71,41.46
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,96.74,69.38
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,59.81,41.01
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,21.5,11.98
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,23.01,13.32
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,24.52,14.66
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,34.49,23.05
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,44.48,31.51
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,34.05,22.98
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,23.66,14.38
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,19.82,11.21
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,15.98,8.0
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,12.92,5.4
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,9.86,2.76
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,6.82,0.09
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,3.78,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,1.89,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,32.41,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,97.68,57.46
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,159.51,117.55
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,229.16,176.2
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,296.99,232.55
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,367.01,289.08
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,425.46,334.82
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,486.18,380.61
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,539.33,419.24
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,593.0,457.03
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,637.45,487.04
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,680.83,515.54
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,713.42,535.35
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,746.9,555.41
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,774.85,572.91
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,800.02,588.54
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,817.55,597.88
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,831.78,605.12
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,840.75,610.19
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,834.16,605.17
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,831.96,602.06
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,826.1,596.63
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,815.44,589.37
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,801.26,579.9
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,704.98,507.96
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,578.88,415.31
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,665.72,480.52
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,704.99,510.75
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,622.89,449.07
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,544.61,391.02
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,511.79,367.76
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,479.95,344.78
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,486.96,348.4
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,467.33,329.59
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,354.45,250.23
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,294.02,212.74
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,289.18,198.32
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,270.81,169.35
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,219.8,130.55
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,169.52,98.13
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,111.1,71.41
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,97.86,73.6
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,96.66,73.02
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,95.29,72.31
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,92.73,70.49
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,89.97,68.51
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,86.48,66.05
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,82.84,63.43
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,76.44,58.44
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,67.26,51.02
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,59.37,44.48
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.38,37.64
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,40.43,28.09
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,29.34,18.09
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,14.8,1.19
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,28.86,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,89.02,50.93
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,150.74,110.3
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,219.3,167.43
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,281.31,218.71
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,349.46,273.33
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,413.95,323.28
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,475.17,369.21
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,528.93,408.22
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,583.25,446.53
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,628.44,477.07
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,672.7,506.26
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,709.93,529.9
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,745.16,551.46
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,769.02,565.78
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,794.65,581.33
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,813.54,591.52
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,829.21,599.66
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,837.95,604.56
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,843.21,607.35
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,731.92,526.83
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,587.19,421.86
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,522.4,376.33
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,447.32,322.7
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,638.77,461.84
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,761.55,547.65
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,647.07,463.44
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,514.93,367.82
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,597.43,428.77
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,637.48,457.07
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,598.99,428.24
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,558.6,397.76
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,515.02,364.21
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,469.85,328.57
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,422.02,290.09
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,372.08,249.31
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,319.07,205.68
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,270.44,165.63
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,211.05,120.85
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,157.8,86.58
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,104.73,64.99
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,89.57,66.68
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,88.39,66.09
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,87.08,65.39
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,78.22,58.44
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,75.98,56.85
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,73.16,54.87
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,70.24,52.79
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,65.65,49.27
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,60.96,45.56
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,54.84,40.6
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,48.66,35.37
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,37.33,25.52
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,28.13,17.11
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.12,0.87
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,33.09,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,98.95,56.06
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,163.26,119.91
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,235.08,180.14
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,304.13,236.69
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,375.72,293.32
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,435.55,339.57
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,497.69,385.86
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,550.97,424.32
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,604.65,461.95
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,650.27,492.54
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,691.57,519.46
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,728.68,542.21
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,763.66,563.22
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,791.17,578.66
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,815.82,592.12
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,834.19,601.8
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,838.25,602.24
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,846.31,606.76
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,850.82,609.05
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,849.97,606.77
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,845.45,602.28
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,834.32,594.89
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,819.57,585.26
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,798.44,570.37
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,773.96,552.93
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,746.46,533.99
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,716.24,512.88
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,681.76,487.67
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,645.32,460.62
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,605.95,431.69
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,564.59,400.6
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,520.01,366.5
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,473.83,330.23
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,425.14,291.13
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,375.42,250.45
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,324.16,208.38
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,272.56,166.64
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,213.49,122.21
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,160.45,88.09
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,107.61,66.37
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,91.88,68.23
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,90.46,67.46
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,88.89,66.57
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,80.46,60.0
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,78.92,58.98
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,75.89,56.86
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,72.75,54.62
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,68.25,51.2
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,63.67,47.61
