Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,56.91,42.14
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,47.71,34.42
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,38.22,26.14
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,28.74,17.5
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.46,0.97
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,20.48,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,61.65,32.47
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,121.2,88.15
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,195.97,150.18
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,260.01,203.44
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,331.18,261.3
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,389.68,307.69
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,451.4,355.1
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,516.4,403.52
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,575.79,446.57
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,621.74,478.49
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,666.85,509.09
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,706.52,535.32
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,744.59,559.65
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,768.49,573.53
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,794.2,588.66
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,814.07,599.72
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,830.82,608.7
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,840.23,612.61
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,846.13,614.29
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,846.07,612.33
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,829.57,599.59
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,819.84,592.62
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,806.52,583.31
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,786.88,568.87
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,763.94,551.56
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,736.55,531.98
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,706.58,510.37
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,673.11,486.08
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,637.83,460.01
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,599.71,431.31
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,559.65,400.54
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,516.0,366.57
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,472.35,331.67
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,409.74,285.91
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,377.21,264.48
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,322.76,227.13
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,281.91,201.09
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,227.68,148.27
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,165.5,92.86
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,114.44,71.57
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,98.85,73.82
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,120.0,91.1
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,152.72,117.66
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,118.53,90.67
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,87.56,66.0
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,84.28,63.73
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,80.87,61.3
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,76.73,58.21
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,69.64,52.57
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,61.46,45.84
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,53.18,38.81
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,42.22,29.31
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,31.17,19.35
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,15.94,1.55
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,22.46,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,66.37,34.26
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,127.6,92.93
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,205.2,157.73
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,270.55,212.67
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,343.53,272.73
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,408.67,324.86
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,471.16,373.5
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,527.93,416.57
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,585.82,459.38
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,411.25,321.69
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,162.94,122.87
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,178.03,134.17
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,193.15,145.13
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,206.53,154.64
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,219.87,164.02
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,231.43,171.95
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,242.86,179.72
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,340.28,251.61
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,422.11,310.24
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,406.13,297.04
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,390.19,284.21
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,631.64,463.81
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,801.13,584.66
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,780.77,568.25
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,770.14,558.2
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,742.43,537.83
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,700.49,507.88
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,601.52,433.59
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,496.26,355.6
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,542.75,390.38
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,560.3,401.48
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,515.79,365.79
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,469.72,328.5
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,421.2,289.38
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,371.83,248.94
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,320.42,206.79
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,268.78,165.04
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,216.83,125.82
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,165.47,92.53
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,113.92,70.43
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,96.37,71.52
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,87.62,64.92
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,86.42,64.32
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,83.78,62.43
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,80.94,60.37
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,78.04,58.38
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,75.04,56.27
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,70.03,52.45
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,64.87,48.4
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,55.98,41.09
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,48.85,35.05
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,39.06,26.57
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,29.28,17.74
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,14.78,0.9
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,4.33,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,8.35,0.0
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,19.07,9.4
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,29.83,18.52
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,45.76,31.73
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,61.69,44.78
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,194.57,153.97
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,337.85,268.81
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,424.84,336.01
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,502.01,394.43
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,524.58,408.8
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,542.85,419.73
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,599.21,460.46
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,656.23,500.8
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,727.64,551.45
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,784.97,590.63
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,807.12,603.5
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,826.26,614.42
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,791.0,584.57
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,737.01,541.02
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,798.43,585.65
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,829.06,606.82
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,819.85,598.35
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,807.05,587.78
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,786.11,571.85
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,775.36,561.66
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,748.67,542.0
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,719.09,520.21
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,640.14,460.35
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,570.98,407.8
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,575.59,412.2
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,562.93,402.18
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,510.08,360.91
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,466.44,327.7
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,420.13,293.88
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,374.48,261.12
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,344.37,237.25
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,311.6,211.29
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,247.7,156.62
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,170.8,95.95
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,118.56,73.16
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,99.55,73.74
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,90.56,66.99
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,89.45,66.47
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,107.4,81.07
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,128.53,98.24
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,118.44,90.68
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,108.04,82.8
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,96.43,73.78
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,84.44,64.26
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,71.39,53.74
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,58.0,42.61
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,44.21,30.79
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,29.66,18.03
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,15.32,1.02
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,16.9,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,45.72,20.2
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,106.34,76.48
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,164.36,125.54
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,235.13,184.27
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,303.77,240.61
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,382.85,304.57
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,477.24,378.69
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,536.17,423.24
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,596.52,467.8
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,641.74,499.65
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,685.92,530.07
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,665.8,510.25
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,625.8,476.42
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,635.39,480.15
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,624.9,469.64
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,641.05,478.78
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,654.95,486.17
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,711.55,524.62
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,751.46,551.01
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,814.17,596.5
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,846.74,618.25
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,835.57,609.69
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,820.76,599.0
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,799.63,583.15
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,775.09,565.13
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,747.46,544.97
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,717.04,522.57
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,683.21,496.6
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,647.23,468.73
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,607.56,438.72
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,565.86,406.56
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,521.38,370.82
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,475.17,333.08
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,426.29,293.24
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,376.26,251.79
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,325.04,209.37
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,273.78,167.56
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,220.79,127.14
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,159.89,86.48
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,106.29,63.08
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,86.2,63.47
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,85.17,63.0
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,84.03,62.43
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,81.98,61.0
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,73.63,54.47
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,70.69,52.41
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,67.66,50.24
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,63.98,47.47
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,60.28,44.61
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,54.11,39.63
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,47.88,34.4
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,37.26,25.21
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,28.75,17.38
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.46,0.52
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,20.12,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,59.72,26.84
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,121.49,87.89
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,198.74,152.45
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,266.96,209.63
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,343.66,272.61
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,409.98,325.67
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,473.48,375.07
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,531.52,419.07
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,590.88,462.91
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,636.16,494.91
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,680.46,525.51
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,715.85,548.66
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,752.79,572.55
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,781.28,589.83
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,806.97,605.05
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,825.91,615.7
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,830.56,616.54
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,839.29,619.94
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,844.52,621.0
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,843.98,618.47
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,839.82,613.64
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,829.9,606.11
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,816.36,596.25
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,797.28,581.71
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,774.8,564.98
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,747.61,545.01
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,717.65,522.87
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,683.93,496.89
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,648.12,469.08
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,608.94,439.25
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,567.72,407.3
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,523.25,371.61
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,477.16,334.0
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,428.4,294.41
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,378.55,253.24
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,327.54,211.14
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,271.4,165.97
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,217.77,125.1
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,164.63,90.1
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,112.68,67.52
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,93.32,68.86
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,92.32,68.43
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,83.98,62.14
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,83.17,61.85
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,82.37,61.57
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,79.16,59.33
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,75.84,56.96
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,72.15,54.22
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,68.47,51.4
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,58.81,43.55
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,51.42,37.34
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,41.0,28.28
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,30.58,18.82
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,15.6,0.8
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,12.97,1.23
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,34.33,21.18
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,61.09,43.47
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,92.66,69.62
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,125.7,96.77
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,304.94,241.86
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,479.97,379.17
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,539.77,423.99
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,601.14,469.09
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,646.31,500.81
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,687.67,528.77
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,727.04,554.31
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,764.58,578.21
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,791.8,594.4
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,806.51,601.82
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,824.72,611.74
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,839.72,619.45
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,848.41,622.69
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,853.52,623.6
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,852.34,620.62
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,847.48,615.33
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,836.82,607.34
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,822.5,597.03
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,801.02,580.97
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,776.14,562.76
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,748.98,543.01
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,719.01,521.03
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,684.62,494.58
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,648.25,466.42
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,609.19,436.92
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,568.1,405.33
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,522.96,370.23
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,476.52,333.34
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,428.55,294.47
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,379.49,254.03
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,328.23,211.74
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,276.68,169.79
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,217.99,125.18
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,165.14,90.25
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,112.85,67.14
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,92.19,67.95
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,91.15,67.49
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,82.9,61.26
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,81.49,60.35
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,80.02,59.4
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,77.03,57.46
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,73.96,55.41
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,69.21,51.8
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,64.36,47.99
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,58.0,42.78
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,48.97,35.14
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,39.17,26.64
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,29.37,17.75
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,14.8,0.21
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,5.51,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,10.66,0.0
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,25.93,14.64
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,41.91,28.09
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,63.47,45.91
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,85.23,63.72
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,285.27,225.87
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,474.53,373.67
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,352.45,276.6
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,203.61,156.23
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,453.14,352.61
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,684.6,524.31
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,721.24,546.85
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,759.7,571.16
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,787.95,587.84
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,813.4,602.5
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,822.54,605.99
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,838.95,614.56
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,847.95,619.16
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,853.4,621.5
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,852.95,619.03
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,848.87,614.28
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,838.61,605.31
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,824.68,594.08
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,805.14,579.54
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,782.17,562.84
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,754.84,543.65
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,724.66,521.97
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,690.29,496.03
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,653.74,468.2
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,614.11,438.69
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,572.38,406.99
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,527.37,372.17
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,480.7,335.24
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,431.83,295.82
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,381.77,254.71
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,330.05,212.2
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,278.42,170.32
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,234.14,148.66
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,244.48,170.52
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,158.45,105.83
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,90.21,66.33
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,89.05,65.8
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,87.76,65.13
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,79.68,58.88
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,78.38,58.06
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,75.64,56.19
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,72.83,54.23
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,68.65,51.1
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,64.43,47.83
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,58.06,42.72
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,49.01,35.17
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,39.16,26.63
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,29.33,17.7
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,14.79,0.0
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,10.5,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,24.75,5.85
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,74.02,51.62
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,119.43,89.97
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,176.45,137.36
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,229.68,181.22
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,229.19,180.86
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,235.11,184.64
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,275.77,215.96
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,317.05,246.98
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,361.72,280.01
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,406.92,312.75
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,414.62,315.33
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,419.77,316.05
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,533.03,398.66
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,631.32,467.9
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,621.5,457.06
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,608.22,444.44
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,440.37,323.55
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,259.9,189.78
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,476.04,348.37
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,670.59,482.59
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,765.1,549.53
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,817.82,586.54
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,795.86,569.95
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,770.58,551.3
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,743.78,532.26
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,714.3,511.18
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,679.82,486.34
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,643.62,459.89
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,605.05,431.3
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,564.65,400.79
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,404.59,287.5
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,279.48,199.67
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,340.82,241.62
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,380.1,265.0
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,348.98,238.92
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,302.46,201.21
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,242.31,150.82
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,172.93,97.04
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,151.24,99.61
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,179.46,136.48
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,134.78,102.13
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,91.93,68.65
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,91.5,68.59
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,91.11,68.54
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,87.66,66.15
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,84.07,63.61
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,76.86,57.9
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,71.32,53.46
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,63.21,46.96
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,55.01,40.12
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,43.23,29.96
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,31.02,19.02
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,15.87,0.0
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,6.69,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,12.97,0.0
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,47.53,31.37
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,80.81,59.56
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,127.74,98.51
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,168.75,132.35
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,209.82,165.63
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,253.17,200.0
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,183.39,143.16
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,112.17,84.36
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,203.56,156.73
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,288.51,221.91
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,288.99,220.44
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,288.44,218.38
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,300.48,226.17
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,312.12,233.57
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,482.86,360.92
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,654.58,482.37
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,500.01,368.54
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,345.05,252.76
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,313.75,229.47
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,270.14,196.92
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,287.64,209.59
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,291.6,212.29
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,388.29,281.72
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,480.49,345.73
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,543.42,390.21
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,594.24,425.55
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,572.58,409.15
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,550.21,392.48
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,572.31,409.51
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,568.21,406.14
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,523.98,372.13
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,478.69,336.65
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,431.5,298.89
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,383.54,259.81
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,334.13,219.56
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,279.91,176.32
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,228.53,136.89
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,177.97,102.81
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,130.86,81.45
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,112.2,84.02
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,111.4,83.84
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,110.45,83.53
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,110.86,84.16
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,110.85,84.46
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,105.66,80.76
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,100.28,76.85
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,96.61,74.25
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,90.03,69.12
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,77.48,59.0
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,64.75,48.37
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,48.11,34.1
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,31.25,19.27
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,16.19,0.0
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,8.47,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,19.06,1.63
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,76.93,53.67
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,129.9,98.23
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,200.02,156.25
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,269.4,213.26
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,328.03,260.65
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,405.05,320.92
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,365.16,287.95
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,314.71,246.2
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,368.46,287.14
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,440.41,340.61
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,582.95,448.95
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,725.68,553.74
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,757.77,574.0
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,787.45,592.72
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,810.06,606.59
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,829.75,618.15
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,841.79,624.01
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,842.88,622.43
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,844.89,621.85
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,843.31,618.91
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,835.13,612.46
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,823.33,603.3
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,803.58,587.42
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,780.52,569.27
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,754.0,549.84
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,724.72,528.27
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,691.4,502.52
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,656.18,475.15
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,617.17,445.61
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,576.47,414.29
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,532.46,379.26
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,487.34,342.82
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,440.11,305.56
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,389.13,264.78
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,337.35,222.27
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,284.94,179.6
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,232.87,139.46
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,181.66,104.77
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,131.4,80.85
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,108.54,80.88
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,107.79,80.72
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,106.9,80.45
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,105.94,80.14
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,103.28,78.46
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,98.37,74.95
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,93.31,71.24
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,87.17,66.58
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,80.94,61.7
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,71.7,54.25
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,61.13,45.39
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,46.94,33.13
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,32.63,20.32
