Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,16.89,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,14.75,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,40.33,7.49
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,109.6,78.0
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,176.08,134.43
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,255.57,200.6
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,334.64,265.66
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,395.37,314.64
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,466.97,370.32
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,398.52,314.93
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,322.54,252.41
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,507.22,396.7
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,684.17,529.14
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,606.04,464.05
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,503.45,381.57
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,444.59,335.17
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,381.69,285.47
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,493.9,368.21
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,606.22,448.17
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,750.14,554.23
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,851.31,625.74
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,659.58,485.48
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,406.71,296.08
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,545.91,397.72
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,675.35,488.01
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,668.11,481.03
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,658.61,473.01
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,639.28,458.77
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,618.5,443.54
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,651.78,469.26
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,659.34,475.45
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,619.44,445.19
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,577.41,412.91
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,531.99,377.56
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,484.85,340.06
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,435.56,300.02
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,385.07,258.29
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,325.3,218.46
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,310.31,215.84
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,245.56,156.82
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,171.87,93.46
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,148.04,96.58
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,195.13,148.59
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,130.77,98.82
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,82.26,60.73
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,81.65,60.49
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,74.76,55.16
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,71.85,53.14
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,68.87,51.02
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,65.23,48.3
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,61.59,45.5
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,55.11,40.28
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,48.56,34.78
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,37.1,24.9
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,27.93,16.46
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.06,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,18.94,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,54.83,8.77
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,131.91,93.95
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,205.01,156.06
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,275.43,215.09
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,361.53,285.22
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,423.3,334.61
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,487.84,384.53
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,547.37,429.42
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,608.39,474.22
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,651.64,504.52
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,696.29,534.29
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,734.93,558.15
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,771.63,580.25
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,790.31,590.3
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,814.87,604.48
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,833.15,614.48
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,848.18,622.32
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,856.8,627.19
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,861.82,629.79
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,861.43,627.53
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,857.29,622.91
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,846.4,613.67
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,831.84,602.13
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,807.74,584.31
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,779.99,564.17
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,753.09,544.81
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,723.44,523.3
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,689.69,498.75
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,653.92,472.3
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,614.88,442.89
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,573.91,411.45
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,529.77,377.0
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,484.1,340.6
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,436.06,301.58
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,386.94,261.03
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,333.85,217.65
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,283.78,177.0
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,231.14,136.5
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,179.11,101.23
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,128.62,77.3
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,95.52,70.61
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,94.75,70.38
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,93.86,70.05
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,92.91,69.54
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,91.95,69.03
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,88.85,66.93
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,85.65,64.71
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,77.87,58.68
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,72.01,54.08
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,63.87,47.53
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,55.66,40.65
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,43.45,30.09
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,30.92,18.79
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,15.82,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,24.59,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,73.95,8.78
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,149.22,106.6
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,231.65,177.01
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,300.5,235.27
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,375.88,297.17
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,437.66,346.66
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,502.14,396.49
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,556.16,436.04
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,610.49,474.51
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,654.02,504.58
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,699.42,534.39
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,737.13,558.3
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,772.61,580.36
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,800.53,596.46
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,825.59,610.46
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,833.26,612.58
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,847.78,619.51
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,856.98,622.85
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,862.6,624.05
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,861.12,620.88
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,855.92,615.44
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,845.33,607.84
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,831.09,597.97
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,812.07,583.8
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,789.61,567.49
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,761.68,548.08
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,730.95,526.14
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,696.74,500.5
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,660.44,473.12
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,620.77,443.89
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,579.1,412.51
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,534.08,377.95
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,487.61,341.42
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,438.85,302.95
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,389.0,262.63
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,337.33,219.99
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,280.46,173.89
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,226.77,132.3
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,173.48,95.89
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,120.44,70.24
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,92.96,68.87
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,91.94,68.42
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,83.64,62.13
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,82.2,61.2
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,80.71,60.23
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,77.75,58.18
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,74.7,56.02
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,70.95,53.11
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,67.21,50.12
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,57.55,42.29
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,50.1,36.04
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,39.95,27.21
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,29.84,17.89
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,15.16,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,10.88,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,25.85,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,98.59,69.11
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,162.12,123.14
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,240.07,187.67
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,317.99,251.31
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,380.86,301.55
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,447.65,353.24
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,505.54,396.75
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,574.09,446.72
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,623.48,481.13
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,672.26,514.31
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,710.17,537.89
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,746.02,559.52
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,777.2,578.36
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,805.85,594.97
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,824.62,604.74
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,840.17,612.4
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,844.07,611.92
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,852.0,614.27
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,850.77,610.61
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,845.92,604.75
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,837.04,597.46
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,824.6,587.76
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,804.98,572.3
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,782.11,554.74
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,755.46,536.34
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,726.09,515.91
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,692.04,490.95
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,656.22,464.49
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,617.34,436.78
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,576.87,407.25
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,533.42,374.06
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,488.82,339.32
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,440.6,301.97
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,391.81,263.37
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,341.45,223.24
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,291.29,183.41
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,240.08,144.79
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,189.89,110.99
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,140.16,86.17
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,113.63,84.43
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,112.55,84.04
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,111.3,83.51
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,109.4,82.3
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,105.21,79.27
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,100.09,75.62
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,94.79,71.78
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,88.13,66.74
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,81.34,61.45
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,71.41,53.49
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,60.25,44.21
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,45.48,31.57
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,30.6,18.34
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,15.79,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,9.13,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,29.84,17.27
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,51.37,35.79
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,87.86,66.11
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,120.47,93.12
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,151.11,118.01
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,182.52,142.97
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,252.83,197.99
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,313.21,243.82
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,412.77,319.23
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,501.86,384.65
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,588.73,445.64
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,660.48,494.42
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,666.92,494.72
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,668.34,491.94
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,689.26,504.02
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,707.79,514.26
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,799.78,578.05
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,861.63,617.48
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,862.23,615.29
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,859.15,611.28
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,848.95,604.07
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,835.11,594.65
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,812.54,578.43
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,786.57,559.98
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,759.67,541.52
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,730.03,520.93
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,696.28,496.32
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,660.52,469.9
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,621.25,441.37
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,580.13,410.84
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,539.83,380.05
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,492.5,343.55
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,442.86,304.45
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,392.33,263.76
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,339.6,220.83
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,286.19,177.51
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,232.45,136.21
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,179.28,99.94
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,126.57,74.02
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,97.53,72.13
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,88.66,65.49
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,87.44,64.89
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,85.6,63.65
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,83.68,62.34
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,80.52,60.16
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,77.25,57.86
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,72.24,54.05
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,67.12,50.04
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,57.44,42.1
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,50.01,35.79
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,39.24,26.48
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,28.44,16.59
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,14.84,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,43.57,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,112.93,78.88
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,193.93,147.51
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,263.41,205.69
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,341.42,269.39
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,409.9,323.55
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,476.81,374.69
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,378.07,296.51
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,268.64,207.97
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,385.39,298.09
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,493.21,378.03
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,632.94,479.4
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,767.07,570.99
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,796.54,587.39
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,823.21,602.42
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,843.18,613.16
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,859.88,621.8
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,869.22,625.4
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,862.44,618.61
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,862.16,616.59
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,858.21,612.26
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,848.03,605.27
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,834.22,596.05
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,817.4,583.72
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,797.02,569.16
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,768.98,550.41
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,738.1,528.8
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,703.29,503.26
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,666.26,475.76
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,626.13,446.28
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,583.95,414.67
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,538.52,380.14
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,491.47,343.47
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,442.27,304.15
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,391.94,263.11
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,325.86,219.24
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,305.03,212.74
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,247.87,159.17
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,171.77,93.11
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,117.74,66.35
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,86.89,63.73
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,85.57,63.04
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,84.12,62.23
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,82.35,61.04
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,74.24,54.73
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,71.31,52.69
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,68.3,50.55
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,64.29,47.53
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,60.25,44.38
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,53.7,39.01
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,47.1,33.38
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,35.67,23.55
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,26.46,14.98
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.31,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,14.91,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,43.22,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,121.63,84.9
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,193.38,146.79
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,261.29,203.71
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,337.49,265.91
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,405.79,319.81
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,471.52,369.99
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,429.72,335.58
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,364.87,283.14
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,264.26,203.92
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,145.99,109.38
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,472.68,364.02
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,760.48,568.14
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,789.56,582.86
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,815.88,597.36
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,834.52,606.95
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,849.85,614.41
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,848.08,610.76
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,854.24,612.55
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,853.32,609.79
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,848.75,604.85
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,839.65,598.37
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,826.93,589.67
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,659.83,471.65
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,454.01,323.04
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,623.35,446.89
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,727.35,520.53
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,693.67,496.06
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,657.89,470.52
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,618.79,442.1
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,577.75,411.59
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,502.38,356.16
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,437.69,310.15
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,426.73,298.37
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,390.63,264.21
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,336.57,220.31
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,285.03,178.48
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,231.96,137.4
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,179.48,101.14
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,127.46,74.9
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,97.18,72.45
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,97.39,73.02
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,106.48,80.73
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,100.21,75.96
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,93.4,70.74
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,97.12,74.2
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,104.4,80.59
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,92.37,70.96
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,79.93,60.83
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,67.25,50.4
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,54.26,39.44
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,40.26,27.39
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,26.01,14.64
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,13.27,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,21.1,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,63.13,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,139.31,96.68
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,220.3,166.7
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,291.82,226.04
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,370.84,289.29
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,432.44,336.99
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,496.82,384.76
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,552.17,423.28
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,606.31,459.42
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,652.66,489.38
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,697.87,517.56
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,735.48,540.52
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,771.0,561.86
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,790.48,572.92
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,815.82,587.94
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,834.14,598.7
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,849.16,607.36
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,858.04,611.72
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,863.33,613.88
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,862.78,612.71
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,858.5,609.2
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,848.71,603.16
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,835.22,594.78
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,728.71,518.72
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,592.04,419.53
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,686.25,490.21
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,736.3,528.58
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,701.84,503.97
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,665.08,477.65
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,625.06,448.2
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,582.9,416.5
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,501.32,356.24
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,441.63,313.23
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,424.96,297.2
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,390.75,263.89
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,339.99,226.44
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,312.22,208.56
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,273.76,184.15
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,250.79,173.48
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,217.26,153.04
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,193.21,147.49
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,169.68,129.85
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,155.79,119.6
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,142.83,109.73
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,129.03,99.11
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,119.78,92.24
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,113.47,87.64
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,98.79,76.08
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,83.68,63.93
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,68.96,51.81
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,53.91,39.13
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,39.26,26.56
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,24.04,13.02
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,12.3,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,6.69,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,37.46,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,106.72,72.87
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,187.39,141.88
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,257.43,200.18
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,336.37,264.08
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,405.09,317.79
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,471.55,367.87
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,531.96,411.77
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,593.9,455.26
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,641.66,487.38
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,688.6,517.7
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,562.0,421.2
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,388.21,289.04
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,354.82,263.72
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,337.98,249.61
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,622.56,458.93
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,845.65,609.0
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,776.37,558.27
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,659.62,474.38
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,781.97,562.04
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,858.17,613.29
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,762.27,543.97
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,635.77,451.74
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,733.49,523.12
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,787.71,562.78
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,760.98,544.16
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,731.46,523.55
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,697.71,499.88
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,661.83,474.23
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,622.93,445.75
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,582.05,415.16
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,504.36,357.86
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,446.22,315.97
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,409.34,289.08
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,374.07,263.11
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,344.29,234.05
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,294.06,186.49
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,236.53,142.06
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,185.0,106.15
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,147.14,91.3
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,135.83,102.23
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,136.96,103.65
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,138.21,105.2
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,129.69,98.8
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,124.98,95.42
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,115.03,87.99
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,104.78,80.21
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,93.85,71.72
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,82.58,62.74
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,68.27,51.0
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,52.9,38.11
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,40.29,27.25
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,27.46,15.5
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,13.97,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.29,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,61.71,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,142.17,97.87
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,226.34,171.89
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,298.76,232.52
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,378.65,297.03
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,441.04,346.11
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,506.19,395.16
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,562.68,434.96
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,617.53,471.92
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,663.8,501.02
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,708.89,527.97
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,746.79,547.98
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,782.49,565.71
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,801.98,575.28
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,827.53,588.87
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,845.98,598.27
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,861.07,605.63
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,870.4,611.66
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,876.08,615.51
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,874.53,613.6
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,869.22,609.42
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,859.27,602.91
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,845.59,594.15
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,826.62,581.51
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,804.13,566.62
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,776.4,549.19
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,745.7,528.62
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,711.57,504.1
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,674.95,477.43
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,634.39,448.31
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,591.66,416.93
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,546.02,382.76
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,498.37,346.1
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,447.85,306.24
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,396.05,264.44
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,342.41,220.64
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,288.08,176.38
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,232.94,133.6
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,177.96,95.55
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,122.61,67.48
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,86.93,63.46
