Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,75.84,55.04
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,74.23,54.08
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,72.05,52.53
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,69.76,50.9
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,66.87,48.88
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,63.92,46.76
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,55.0,39.71
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,50.88,36.47
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,45.38,32.03
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,39.89,27.39
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,31.79,20.32
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,23.72,12.53
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,5.9,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,53.66,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,152.99,104.71
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,236.23,179.11
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,306.29,237.88
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,383.34,299.85
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,445.44,347.55
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,510.27,394.8
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,563.17,431.29
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,618.98,468.09
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,666.12,498.17
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,712.08,526.76
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,749.93,549.7
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,776.98,565.24
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,805.21,581.54
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,830.56,595.85
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,849.21,605.81
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,864.5,613.69
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,873.56,617.3
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,878.97,618.74
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,877.96,616.24
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,873.18,611.53
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,863.31,605.02
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,849.69,596.24
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,829.16,581.91
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,805.13,565.45
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,777.79,548.06
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,747.43,527.69
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,712.9,502.79
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,675.93,475.84
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,635.32,446.88
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,592.54,415.65
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,546.63,381.39
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,498.97,344.88
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,448.77,305.47
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,397.35,264.2
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,344.32,221.36
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,291.41,178.74
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,236.97,136.81
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,182.78,99.44
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,119.68,65.23
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,83.75,60.69
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,109.74,81.49
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,148.75,112.51
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,109.41,81.9
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,71.45,52.0
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,68.38,49.87
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,65.22,47.61
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,61.41,44.76
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,57.6,41.8
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,50.93,36.44
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,44.2,30.79
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,34.73,22.57
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,23.63,12.28
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,11.83,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,38.79,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,131.49,88.45
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,208.49,157.4
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,282.43,219.29
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,361.1,283.23
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,424.19,332.76
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,490.24,382.36
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,548.14,423.18
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,607.06,462.95
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,654.5,494.17
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,698.02,521.26
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,737.65,545.14
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,775.34,567.31
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,804.66,583.98
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,831.15,598.73
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,840.62,601.16
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,857.16,608.35
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,866.86,613.65
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,872.95,616.83
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,872.64,615.5
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,868.63,611.93
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,859.16,604.66
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,845.97,595.13
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,827.05,582.01
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,804.65,566.73
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,776.99,549.0
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,746.37,528.33
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,711.99,504.65
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,675.18,478.78
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,634.76,449.66
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,592.18,418.3
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,546.49,383.11
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,499.07,345.85
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,448.59,306.16
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,396.97,264.69
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,344.58,222.18
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,292.29,179.92
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,237.81,137.89
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,183.65,100.41
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,121.08,66.23
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,84.7,61.45
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,83.58,60.93
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,82.36,60.3
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,80.52,59.06
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,72.52,52.89
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,69.17,50.52
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,65.72,48.03
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,61.62,44.94
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,57.49,41.72
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,50.85,36.28
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,44.14,30.58
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,32.86,20.93
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,23.59,12.04
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,12.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,31.93,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,124.91,83.02
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,201.44,151.95
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,271.17,210.67
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,355.85,279.34
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,419.99,329.94
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,487.25,380.87
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,546.63,424.12
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,607.33,466.77
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,654.84,498.11
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,698.5,525.36
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,739.26,548.88
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,778.17,570.56
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,807.08,586.3
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,823.04,593.45
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,842.97,603.65
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,859.66,611.72
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,868.95,615.11
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,874.64,616.37
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,874.43,614.43
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,870.49,610.3
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,860.6,602.55
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,847.01,592.62
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,826.89,578.99
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,803.34,563.22
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,775.8,545.51
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,745.32,524.85
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,710.44,500.93
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,673.28,474.98
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,633.23,446.29
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,591.08,415.45
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,545.65,381.65
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,498.62,345.73
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,448.76,306.7
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,397.78,265.89
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,345.79,224.01
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,289.96,179.61
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,235.55,137.42
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,181.69,99.82
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,128.98,72.58
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,94.05,68.73
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,85.39,62.32
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,84.02,61.59
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,83.18,61.15
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,82.37,60.75
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,78.85,58.29
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,75.2,55.69
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,71.12,52.66
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,64.46,47.41
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,56.12,40.59
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,47.7,33.47
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,36.22,23.6
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,24.71,12.71
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,12.94,3.62
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,22.91,12.6
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,38.68,25.73
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,54.87,39.14
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,73.29,54.17
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,91.52,68.79
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,282.93,223.25
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,471.68,366.59
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,536.68,411.46
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,603.08,456.46
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,648.97,486.1
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,694.4,514.79
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,736.66,539.71
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,768.48,557.28
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,797.3,572.98
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,823.38,586.56
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,836.23,592.81
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,845.77,597.1
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,852.38,599.83
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,847.6,595.35
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,839.53,590.04
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,827.91,582.46
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,814.97,572.83
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,798.05,560.44
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,771.82,543.39
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,742.6,524.08
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,709.0,500.74
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,663.68,469.29
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,592.02,416.96
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,516.48,362.91
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,520.46,365.1
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,497.9,345.83
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,405.1,281.47
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,347.15,244.66
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,332.01,225.7
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,296.01,187.01
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,243.93,146.84
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,185.59,105.79
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,147.63,90.17
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,133.39,100.32
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,138.76,105.09
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,150.74,115.12
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,133.01,101.69
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,114.97,87.85
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,101.68,77.63
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,88.28,67.15
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,74.48,56.15
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,60.55,44.82
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,47.51,34.0
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,34.34,22.88
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,22.52,12.76
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,10.64,2.27
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,5.51,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,8.75,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,62.64,38.49
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,113.17,84.34
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,182.97,142.39
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,249.48,197.12
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,183.96,145.09
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,98.52,74.71
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,102.62,77.71
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,107.05,80.76
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,196.88,152.4
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,279.87,216.69
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,365.65,281.17
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,435.95,332.54
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,339.44,258.18
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,208.43,156.86
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,401.78,303.64
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,562.37,418.73
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,612.12,451.93
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,641.32,471.39
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,672.35,491.75
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,701.14,510.27
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,671.6,487.88
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,640.82,465.03
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,655.81,474.88
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,667.45,481.98
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,614.98,444.29
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,559.03,404.42
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,549.29,397.73
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,537.9,389.52
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,548.82,397.56
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,549.15,397.29
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,517.19,373.54
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,483.67,348.19
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,383.16,277.19
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,311.12,227.76
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,208.04,152.6
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,109.26,79.13
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,165.83,122.0
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,203.27,149.85
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,189.82,140.61
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,166.95,129.97
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,136.87,106.5
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,128.38,100.23
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,108.88,84.67
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,87.65,67.52
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,84.07,64.96
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,80.35,62.23
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,71.83,55.25
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,64.9,49.48
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,56.27,42.18
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,47.55,34.56
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,35.45,23.79
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,23.25,11.73
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,9.11,0.76
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,16.75,7.79
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,27.88,17.12
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,39.05,26.41
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,52.63,37.6
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,66.29,48.67
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,40.95,27.85
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,17.55,8.67
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,16.03,7.37
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,14.52,6.08
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,24.51,14.03
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,34.55,21.91
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,69.82,49.64
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,106.7,78.16
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,144.09,106.61
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,181.76,134.76
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,352.76,263.01
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,529.93,388.78
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,595.22,433.71
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,674.28,487.39
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,668.3,482.23
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,660.44,476.42
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,639.19,460.61
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,607.42,437.83
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,625.44,450.67
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,630.36,454.24
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,606.74,437.83
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,582.24,420.73
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,591.56,428.66
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,582.58,422.28
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,540.32,390.28
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,496.58,356.49
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,449.58,319.46
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,402.36,281.48
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,318.51,223.62
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,283.05,205.14
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,265.39,189.99
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,249.48,176.6
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,217.21,155.96
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,192.16,148.86
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,155.96,120.9
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,118.98,91.83
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,114.22,88.33
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,109.18,84.55
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,103.32,80.22
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,97.25,75.63
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,88.33,68.58
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,79.92,61.76
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,67.95,51.75
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,55.85,41.31
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,39.85,27.32
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,23.7,11.81
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,13.19,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,87.51,53.73
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,155.15,116.95
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,176.56,137.29
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,183.76,144.72
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,241.51,191.89
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,289.89,230.61
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,304.16,240.99
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,330.65,260.28
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,378.01,295.41
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,443.63,342.98
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,413.11,317.06
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,396.2,301.39
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,514.05,388.06
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,615.58,459.62
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,754.82,557.77
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,861.74,627.63
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,871.79,631.86
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,865.48,626.24
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,866.38,624.72
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,863.65,620.89
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,854.61,614.71
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,841.93,606.29
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,823.23,594.01
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,801.15,579.56
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,732.12,528.46
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,644.34,464.18
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,674.55,488.15
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,674.61,489.77
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,606.68,438.29
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,541.63,389.83
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,508.67,365.98
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,476.06,341.5
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,437.61,312.85
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,398.61,283.05
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,357.03,250.8
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,324.07,224.94
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,277.72,193.2
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,250.82,177.74
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,210.09,152.32
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,191.99,149.51
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,182.45,142.7
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,165.28,129.69
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,152.81,120.09
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,139.68,109.88
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,125.15,98.6
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,110.09,86.7
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,95.22,74.56
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,79.93,61.86
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,65.03,49.34
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,49.83,36.26
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,35.29,23.51
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,20.33,9.05
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,10.62,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,87.98,53.04
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,173.12,131.16
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,241.18,189.08
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,317.29,252.01
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,381.15,303.39
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,456.52,361.51
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,312.71,247.81
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,130.9,99.73
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,285.38,223.3
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,437.76,339.38
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,598.69,459.7
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,760.46,573.6
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,740.73,555.34
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,703.77,525.52
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,695.32,515.83
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,665.72,491.85
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,646.87,475.33
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,625.4,457.09
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,516.14,377.78
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,408.67,298.72
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,422.21,308.2
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,434.81,316.44
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,554.49,400.91
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,662.1,472.98
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,724.03,517.56
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,748.63,536.56
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,716.0,511.65
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,680.67,485.13
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,640.39,456.11
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,597.99,424.99
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,552.63,390.5
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,505.23,353.66
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,455.21,315.0
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,403.99,274.2
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,351.92,232.53
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,298.66,190.18
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,244.8,147.86
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,191.56,109.76
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,137.12,79.38
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,96.04,71.81
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,87.23,65.18
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,85.93,64.51
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,82.88,62.28
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,79.63,59.88
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,75.94,57.21
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,72.12,54.39
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,66.94,50.36
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,61.65,46.11
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,51.71,37.88
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,43.79,31.05
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,32.48,21.07
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,21.17,9.28
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,18.25,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,107.55,64.04
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,185.96,140.44
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,261.07,204.22
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,351.83,278.6
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,417.93,331.43
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,487.39,384.75
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,548.68,430.17
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,611.44,475.14
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,660.89,507.99
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,706.12,536.67
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,747.76,562.21
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,787.55,585.96
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,817.05,602.37
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,843.72,616.76
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,854.38,620.5
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,872.48,629.28
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,881.36,633.7
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,886.63,635.98
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,887.68,634.4
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,884.98,630.58
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,875.0,622.64
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,861.29,612.46
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,843.41,599.72
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,821.91,584.76
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,793.49,566.8
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,762.02,546.53
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,726.98,522.38
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,689.34,495.87
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,648.32,466.16
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,605.04,434.09
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,557.95,397.75
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,509.13,359.22
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,457.99,318.62
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,405.62,276.02
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,351.26,231.22
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,296.45,185.95
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,240.37,141.48
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,184.55,101.31
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,129.18,71.01
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,87.27,64.64
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,76.36,56.25
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,74.75,55.27
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,73.17,54.2
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,71.57,53.12
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,68.39,50.83
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,60.12,44.3
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,56.06,41.16
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,51.99,37.9
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,45.83,32.81
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,39.68,27.48
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,30.44,19.25
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,19.88,7.93
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,19.74,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,111.95,64.66
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,195.46,147.86
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,277.03,217.27
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,366.04,290.86
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,431.49,343.68
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,500.23,396.93
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,561.07,442.43
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,620.83,485.32
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,669.22,517.61
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,716.55,548.41
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,755.85,573.09
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,792.96,595.92
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,812.23,607.24
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,838.03,623.16
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,858.38,634.27
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,875.44,643.21
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,884.52,646.65
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,889.95,647.82
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,889.79,645.66
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,885.87,641.18
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,749.7,544.77
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,569.34,412.36
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,724.93,527.42
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,821.38,595.32
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,793.38,575.99
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,762.29,555.18
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,689.59,498.7
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,608.63,437.43
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,619.25,447.3
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,604.29,437.15
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,557.27,400.9
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,508.7,362.71
