Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,457.52,321.48
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,405.13,278.32
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,352.24,234.43
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,300.2,191.33
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,239.47,143.23
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,184.08,102.99
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,129.55,72.52
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,88.27,65.76
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,86.95,65.07
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,85.52,64.28
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,77.24,57.78
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,75.54,56.62
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,71.98,54.04
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,68.32,51.32
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,63.95,47.83
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,59.58,44.21
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,52.27,38.16
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,42.42,29.72
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,31.38,19.95
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.38,7.78
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.08,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,63.97,33.53
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,132.18,98.65
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,222.6,174.11
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,316.7,251.71
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,384.15,306.31
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,456.18,362.58
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,534.61,421.98
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,609.49,477.0
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,660.87,512.63
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,711.57,546.21
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,756.55,573.91
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,796.23,597.34
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,827.65,615.77
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,856.23,632.12
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,878.09,643.86
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,884.73,645.47
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,894.81,649.58
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,901.24,651.35
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,901.62,649.27
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,898.24,644.91
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,888.85,638.1
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,875.66,628.95
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,856.65,615.01
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,834.08,598.85
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,805.75,579.99
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,774.36,558.63
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,739.41,532.63
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,701.82,504.48
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,659.85,473.83
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,615.7,440.94
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,568.21,404.02
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,518.89,364.96
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,467.27,324.04
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,414.46,281.22
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,359.56,236.15
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,304.11,190.55
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,247.71,145.99
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,191.55,105.65
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,134.99,74.34
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,81.61,59.61
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,80.23,58.87
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,78.74,58.02
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,76.33,56.3
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,73.82,54.49
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,65.26,47.96
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,62.24,45.87
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,57.88,42.49
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,53.52,38.99
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,47.0,33.6
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,40.49,27.97
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,30.84,19.42
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,19.77,6.82
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,11.75,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,99.6,52.57
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,180.27,135.65
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,259.7,203.33
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,355.91,282.49
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,423.54,336.95
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,494.65,391.99
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,559.73,440.64
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,626.68,488.93
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,672.87,519.23
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,721.45,550.54
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,763.04,575.28
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,802.73,598.18
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,832.33,614.79
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,848.69,622.41
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,869.55,633.13
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,887.1,641.59
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,896.16,644.54
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,901.54,645.26
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,901.29,642.79
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,897.23,638.06
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,887.16,630.93
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,873.29,621.51
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,853.99,607.7
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,831.11,591.7
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,802.84,573.43
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,771.47,553.05
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,736.1,527.29
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,698.09,499.35
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,656.28,469.27
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,612.23,436.85
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,564.61,401.15
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,515.22,363.09
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,463.57,322.2
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,410.69,279.3
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,355.8,234.13
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,300.35,188.36
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,243.62,143.03
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,187.15,102.06
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,130.87,70.86
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,86.34,63.37
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,75.4,55.02
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,73.72,54.0
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,71.76,52.74
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,69.74,51.43
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,66.46,49.06
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,58.28,42.62
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,54.47,39.67
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,50.68,36.64
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,44.44,31.46
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,38.21,26.07
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,28.87,17.73
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.35,5.23
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,99.08,49.14
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,202.92,152.17
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,283.99,221.16
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,371.61,293.12
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,439.27,346.97
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,510.4,401.09
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,571.11,445.47
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,630.25,486.59
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,679.44,518.63
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,727.56,549.13
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,767.52,572.18
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,805.37,593.34
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,825.89,603.46
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,852.94,617.96
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,872.67,627.84
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,889.02,635.61
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,898.12,640.11
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,903.54,642.42
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,903.34,640.37
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,899.3,636.06
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,889.21,628.04
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,875.32,617.77
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,855.16,603.62
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,831.47,587.31
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,804.01,569.82
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,773.39,550.22
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,737.61,525.82
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,699.22,499.1
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,657.4,469.17
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,613.33,436.9
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,565.97,400.72
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,516.78,362.28
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,465.08,322.33
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,412.14,280.18
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,357.21,235.18
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,302.12,189.9
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,245.77,144.93
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,189.66,104.21
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,133.54,72.87
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,79.22,57.73
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,77.44,56.66
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,75.52,55.45
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,73.34,54.02
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,71.08,52.52
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,67.85,50.2
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,59.58,43.7
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,55.14,40.23
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,50.67,36.63
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,44.44,31.38
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,38.22,25.92
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,28.5,17.27
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.78,4.62
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,108.0,50.45
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,218.5,163.85
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,296.56,231.14
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,383.31,302.77
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,450.02,356.23
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,520.07,409.9
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,576.82,451.76
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,637.5,493.99
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,686.44,526.07
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,734.24,556.59
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,773.09,579.07
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,800.44,593.29
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,830.09,610.14
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,856.84,624.89
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,875.13,633.98
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,889.91,640.85
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,900.05,644.79
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,906.46,646.45
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,905.06,643.52
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,899.77,638.29
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,889.19,631.13
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,874.85,621.68
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,855.14,607.82
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,831.89,591.75
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,804.06,573.7
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,773.1,553.55
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,736.82,528.35
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,698.14,501.0
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,656.69,471.02
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,613.03,438.75
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,565.62,402.97
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,516.72,365.13
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,465.66,324.61
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,413.45,282.22
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,358.86,237.4
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,303.85,192.08
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,248.14,147.53
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,192.75,107.21
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,128.6,69.42
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,82.51,60.35
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,80.88,59.41
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,79.13,58.35
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,76.16,56.3
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,73.02,54.11
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,64.18,47.21
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,60.8,44.71
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,55.77,40.76
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,50.65,36.61
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,44.04,31.04
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,37.42,25.24
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,27.7,16.56
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,17.97,3.19
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,99.73,42.35
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,209.3,156.51
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,287.21,223.55
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,373.67,294.71
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,442.22,349.41
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,514.27,404.39
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,574.67,448.53
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,636.13,491.31
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,683.04,521.47
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,732.15,552.42
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,772.69,576.68
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,811.12,599.06
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,841.4,615.63
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,858.1,623.12
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,877.78,632.66
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,894.05,639.94
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,903.01,644.32
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,908.29,646.53
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,907.54,643.74
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,902.96,638.72
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,892.3,631.7
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,877.88,622.42
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,743.88,529.25
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,574.37,407.89
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,701.88,501.47
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,772.18,552.94
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,651.8,464.65
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,520.68,369.66
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,588.08,420.15
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,612.0,437.33
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,565.06,402.03
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,516.69,365.01
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,465.67,325.57
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,413.6,284.1
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,359.85,240.17
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,302.92,193.88
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,247.4,149.52
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,192.53,109.37
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,162.72,102.72
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,171.33,131.08
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,126.49,96.3
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,82.84,61.83
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,80.19,59.95
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,77.39,57.91
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,73.9,55.4
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,70.32,52.77
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,63.98,47.75
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,57.44,42.41
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,49.65,35.83
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,39.47,27.02
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,28.07,16.88
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,16.7,1.44
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,8.65,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,89.01,33.28
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,182.3,135.75
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,255.23,198.74
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,343.13,271.13
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,412.14,326.54
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,484.92,382.63
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,423.98,333.05
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,320.82,250.45
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,409.71,317.73
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,485.25,372.66
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,482.65,367.01
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,456.08,344.59
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,667.05,499.59
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,849.85,622.39
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,870.99,630.89
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,876.94,630.67
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,887.07,635.99
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,893.6,639.06
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,894.14,637.12
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,890.92,632.93
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,881.23,624.77
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,867.85,614.42
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,848.68,600.81
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,826.05,585.08
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,798.54,567.18
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,768.01,547.02
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,732.88,522.78
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,695.31,496.41
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,654.08,466.8
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,610.76,435.04
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,563.83,399.24
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,515.38,361.49
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,465.02,322.64
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,413.55,281.81
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,359.7,237.97
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,301.34,190.71
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,245.05,146.01
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,189.38,105.49
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,133.97,73.9
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,88.48,65.05
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,87.12,64.37
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,78.99,58.23
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,76.73,56.64
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,74.38,54.96
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,70.73,52.33
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,67.0,49.58
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,61.88,45.59
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,56.7,41.41
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,49.27,35.25
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,39.41,26.81
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,27.99,16.64
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,16.62,0.0
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,82.59,26.18
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,167.8,124.46
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,247.02,192.37
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,337.26,266.91
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,411.9,326.7
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,485.35,383.35
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,550.87,431.27
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,618.22,478.62
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,668.53,511.48
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,718.11,542.93
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,757.1,565.32
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,798.1,588.57
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,828.78,605.03
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,856.62,619.36
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,866.47,622.12
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,884.24,630.16
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,894.46,633.66
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,901.05,634.99
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,901.12,632.33
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,897.43,627.5
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,887.26,620.86
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,873.36,612.01
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,854.51,598.86
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,832.13,583.57
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,804.37,566.09
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,773.53,546.58
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,737.59,521.36
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,699.13,493.96
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,657.63,464.73
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,613.92,433.22
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,566.78,398.58
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,517.95,361.66
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,466.28,321.43
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,413.49,279.3
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,359.24,235.55
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,305.45,191.99
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,244.46,144.49
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,188.68,104.24
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,132.99,72.51
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,86.87,63.52
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,85.12,62.51
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,83.22,61.37
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,74.73,54.79
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,72.58,53.28
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,69.19,50.87
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,65.74,48.34
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,60.89,44.59
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,56.02,40.67
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,48.17,34.17
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,38.03,25.52
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,26.91,15.6
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,15.89,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,62.54,14.62
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,130.59,95.71
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,217.55,168.93
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,304.66,240.8
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,373.66,296.43
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,447.48,353.69
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,522.24,408.67
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,593.43,458.96
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,646.31,494.77
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,698.68,528.66
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,743.41,556.26
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,786.65,582.28
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,813.88,597.09
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,843.85,613.64
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,866.06,623.95
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,885.02,632.13
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,896.01,636.51
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,903.37,638.72
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,904.64,637.21
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,902.13,633.48
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,877.94,617.81
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,864.5,609.21
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,846.79,596.6
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,825.6,581.88
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,798.59,564.4
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,768.61,544.49
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,733.3,519.24
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,695.66,492.07
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,626.3,441.18
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,555.57,390.1
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,546.66,384.05
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,517.01,361.05
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,467.15,322.97
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,414.05,281.52
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,359.72,237.79
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,305.65,194.03
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,250.24,150.34
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,195.58,110.7
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,141.78,80.02
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,89.38,65.49
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,87.88,64.71
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,86.25,63.78
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,83.98,62.21
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,81.62,60.56
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,77.98,57.98
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,74.26,55.28
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,68.03,50.42
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,58.94,43.05
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,50.04,35.6
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,41.1,27.85
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,28.11,16.33
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,15.11,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,82.73,15.13
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,170.51,125.41
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,248.63,192.83
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,342.74,270.15
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,413.31,326.77
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,487.78,384.1
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,554.17,433.26
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,622.44,481.77
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,672.98,514.92
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,722.77,546.7
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,762.92,571.03
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,805.18,596.36
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,836.06,613.57
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,864.08,628.75
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,874.6,632.32
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,892.94,641.2
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,902.74,644.49
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,908.87,645.59
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,908.93,643.29
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,905.19,638.77
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,895.38,632.21
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,881.79,623.37
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,863.14,610.41
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,840.87,595.2
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,812.37,577.19
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,780.73,557.05
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,713.28,506.25
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,636.45,449.48
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,640.86,455.14
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,620.03,441.62
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,572.24,405.09
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,522.64,366.45
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,469.96,325.26
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,416.11,282.09
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,360.67,236.89
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,304.74,191.03
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,247.7,145.85
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,190.94,104.54
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,134.08,71.99
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,85.61,62.57
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,75.11,54.61
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,73.72,53.82
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,71.4,52.17
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,69.01,50.44
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,65.68,48.05
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,57.5,41.64
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,53.29,38.37
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,49.12,34.99
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,42.45,29.43
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,35.81,23.64
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,25.23,14.03
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,13.74,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,77.73,7.4
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,159.78,116.85
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,236.37,182.97
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,323.35,254.74
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,392.68,310.55
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,474.46,373.44
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,541.23,423.13
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,609.87,472.57
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,661.55,507.04
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,712.59,540.07
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,756.2,567.38
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,794.12,590.37
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,825.93,608.48
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,854.96,624.52
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,876.97,635.78
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,895.69,644.89
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,893.23,640.28
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,899.63,641.73
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,900.46,639.95
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,897.57,635.95
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,887.77,627.7
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,874.25,617.27
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,855.39,603.57
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,833.04,587.77
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,805.32,570.06
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,774.56,550.33
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,739.47,525.33
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,701.83,498.18
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,660.1,468.58
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,616.25,436.78
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,568.96,401.73
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,520.04,364.51
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,468.66,324.39
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,416.19,282.41
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,361.67,238.2
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,306.78,193.42
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,250.78,149.27
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,188.19,103.73
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,131.99,71.26
