Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,84.12,61.4
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,82.53,60.51
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,80.83,59.51
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,75.02,55.07
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,75.61,55.78
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,70.75,52.17
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,65.68,48.32
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,60.14,43.89
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,54.53,39.24
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,46.64,32.62
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,36.48,23.9
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,26.26,14.5
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,16.05,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,78.02,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,161.95,118.18
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,245.42,190.24
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,347.04,273.61
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,380.13,301.03
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,417.27,329.78
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,417.11,326.79
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,391.37,304.13
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,449.19,346.46
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,508.31,388.3
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,563.39,426.2
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,639.21,477.28
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,686.97,508.04
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,733.83,537.62
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,826.68,598.34
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,889.19,633.98
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,898.91,638.18
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,905.01,640.58
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,904.65,637.68
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,900.49,632.56
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,832.31,584.97
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,721.71,506.55
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,709.19,497.39
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,694.67,486.32
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,754.44,530.42
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,771.82,546.02
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,735.94,521.36
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,697.78,494.97
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,656.34,465.82
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,612.87,434.48
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,566.21,400.01
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,518.29,363.65
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,467.65,324.27
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,415.14,282.5
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,360.52,238.45
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,305.94,194.15
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,250.03,150.24
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,194.88,110.2
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,140.15,78.37
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,93.24,68.61
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,84.19,61.84
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,82.36,60.74
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,79.34,58.56
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,76.17,56.23
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,72.28,53.42
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,68.29,50.45
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,62.51,45.82
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,56.65,40.97
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,45.72,31.84
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,36.98,24.27
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,24.9,13.28
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,12.9,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,57.55,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,122.06,87.65
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,210.83,162.84
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,299.61,236.12
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,371.56,294.53
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,457.81,361.6
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,496.78,389.35
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,542.34,420.7
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,623.32,478.19
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,697.77,528.53
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,743.5,557.11
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,787.79,584.3
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,820.78,602.44
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,845.48,614.74
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,867.71,624.24
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,886.7,631.46
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,898.07,634.65
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,905.83,635.56
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,906.18,632.23
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,902.77,626.7
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,893.27,618.41
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,880.05,608.03
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,855.6,590.85
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,827.78,571.62
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,800.45,554.16
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,770.19,534.54
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,735.09,511.41
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,697.75,486.36
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,656.5,457.96
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,613.46,427.69
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,567.21,394.65
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,519.83,359.86
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,470.05,322.14
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,419.67,283.06
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,364.62,240.52
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,314.06,201.08
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,261.26,160.86
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,209.73,124.3
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,158.04,94.08
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,113.68,84.12
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,122.39,91.45
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,130.31,98.16
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,120.68,90.92
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,110.45,83.18
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,105.42,79.66
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,96.59,72.98
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,84.24,63.29
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,71.57,53.06
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,56.92,41.0
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,41.99,28.38
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,26.22,14.12
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,7.6,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,15.24,6.03
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,34.33,21.98
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,54.72,38.84
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,78.92,58.79
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,103.22,78.53
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,191.04,149.61
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,288.71,225.83
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,291.66,225.97
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,273.99,210.92
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,472.16,360.74
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,663.95,494.48
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,717.09,527.32
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,769.46,560.21
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,804.56,579.33
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,829.34,591.84
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,774.04,551.46
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,703.4,501.89
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,697.08,497.55
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,688.74,491.25
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,540.6,389.94
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,397.56,288.82
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,437.23,317.28
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,474.4,342.4
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,512.22,368.34
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,533.5,382.78
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,453.74,327.3
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,387.77,281.02
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,462.02,334.52
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,520.03,374.11
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,501.32,360.11
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,479.03,343.5
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,439.93,315.38
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,401.76,287.46
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,329.36,236.8
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,273.37,199.33
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,262.85,189.26
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,249.44,176.99
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,206.24,149.75
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,183.68,144.08
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,143.13,112.12
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,101.42,78.65
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,59.56,44.36
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,14.49,6.64
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,12.57,5.08
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,10.65,3.48
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,8.73,1.85
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,6.83,0.2
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,4.92,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.02,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.51,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,5.69,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,11.4,3.06
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,22.12,12.23
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,32.88,21.32
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,45.29,31.68
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,58.18,42.3
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,51.77,36.88
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,46.75,32.58
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,170.14,133.52
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,299.66,236.22
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,351.81,275.67
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,385.28,300.56
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,418.0,324.55
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,450.04,347.79
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,444.77,341.4
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,417.36,318.82
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,480.41,365.29
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,521.27,394.74
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,343.72,261.35
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,182.74,137.08
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,238.15,179.5
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,293.16,220.79
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,204.55,153.32
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,119.24,87.62
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,107.13,78.22
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,95.18,68.89
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,165.47,123.24
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,234.31,175.48
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,187.14,139.57
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,141.01,104.34
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,248.04,185.9
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,343.67,256.43
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,225.88,168.54
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,112.69,82.67
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,152.08,113.21
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,188.62,141.1
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,189.61,142.15
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,189.62,142.62
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,181.99,136.69
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,179.32,142.51
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,140.97,111.71
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,102.06,80.03
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,69.75,53.37
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,34.43,23.71
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,29.8,19.92
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,25.17,16.06
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,20.56,12.12
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,15.97,8.12
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,11.77,4.44
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,7.58,0.73
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.52,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.1,9.05
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,38.19,25.47
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,56.3,40.78
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,79.75,60.51
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,103.39,80.13
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,80.97,61.48
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,61.66,45.28
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,98.73,75.37
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,136.73,105.68
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,158.38,122.38
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,180.11,138.93
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,194.55,149.76
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,208.98,160.5
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,180.02,137.17
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,152.36,115.0
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,129.2,96.69
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,106.69,78.86
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,121.15,90.15
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,135.51,101.24
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,165.66,124.43
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,195.58,147.16
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,185.43,138.93
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,175.4,130.94
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,169.44,126.33
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,163.51,121.76
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,160.73,119.62
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,157.9,117.46
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,147.52,109.5
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,137.36,101.73
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,160.03,119.17
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,181.87,135.8
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,243.86,182.4
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,298.52,222.39
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,244.38,182.26
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,199.73,149.45
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,153.25,114.73
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,107.56,80.0
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,140.03,105.41
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,167.24,133.12
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,156.3,124.55
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,145.21,115.9
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,121.17,96.48
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,96.51,76.28
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,83.41,65.68
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,70.18,54.77
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,57.52,44.01
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,44.75,32.97
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,32.9,22.61
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,20.6,11.73
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,11.41,2.8
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,16.46,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,36.51,22.32
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,74.67,55.56
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,124.88,98.18
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,161.98,129.29
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,199.74,160.15
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,122.34,96.24
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,56.81,41.09
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,76.25,56.79
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,96.1,72.57
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,147.29,113.26
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,199.64,153.86
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,205.75,157.9
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,211.91,162.08
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,303.72,231.89
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,378.21,286.52
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,472.75,355.37
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,544.66,406.12
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,555.59,412.04
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,565.47,417.55
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,758.79,556.72
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,879.22,636.58
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,794.37,574.49
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,678.06,489.73
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,645.17,467.22
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,612.15,443.82
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,385.26,284.22
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,169.52,124.56
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,128.92,94.51
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,89.16,64.16
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,64.02,44.72
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,38.74,24.97
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,46.86,31.41
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,54.97,37.84
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,37.07,23.78
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,19.25,9.69
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,18.46,9.09
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,17.67,8.49
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,100.71,73.93
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,165.28,130.71
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,154.97,122.89
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,133.86,106.28
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,106.64,84.16
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,78.39,60.85
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,68.15,52.57
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,57.84,44.05
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,47.1,34.92
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,35.95,25.28
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,26.34,16.88
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,16.75,8.4
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,9.5,1.12
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.36,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,6.29,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,12.17,3.56
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,22.9,12.93
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,33.66,22.05
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,46.9,33.15
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,60.26,44.2
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,58.93,42.92
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,58.36,42.22
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,108.52,82.84
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,160.87,124.37
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,254.72,198.22
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,335.29,259.66
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,452.59,348.66
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,572.87,436.66
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,589.32,445.36
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,603.83,453.19
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,588.71,441.2
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,593.28,443.12
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,489.75,365.64
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,368.46,274.49
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,389.48,290.03
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,409.44,304.24
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,239.3,178.2
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,75.65,53.17
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,199.13,147.83
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,332.35,246.38
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,379.15,280.38
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,421.96,311.25
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,354.0,261.58
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,290.38,214.92
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,357.1,264.31
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,412.64,303.74
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,419.34,306.62
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,410.6,296.26
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,355.51,255.59
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,314.7,226.97
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,254.82,185.27
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,213.67,158.4
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,198.44,144.66
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,170.7,134.48
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,157.38,124.43
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,146.9,116.57
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,128.3,101.72
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,116.33,92.21
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,105.21,83.44
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,89.58,70.7
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,74.42,57.95
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,59.17,44.89
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,43.59,31.37
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,27.85,17.53
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,16.02,5.24
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,12.94,4.07
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,25.22,14.8
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,38.44,25.97
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,53.86,38.88
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,69.09,51.43
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,70.82,52.64
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,73.18,54.26
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,107.65,81.93
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,142.66,109.52
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,174.53,134.17
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,206.59,158.54
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,252.71,193.45
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,281.01,214.33
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,377.8,287.09
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,495.89,372.17
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,495.77,369.94
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,494.65,367.74
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,476.0,353.65
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,477.53,353.89
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,574.81,423.57
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,664.91,485.6
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,608.56,444.69
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,569.03,415.99
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,593.43,433.62
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,622.7,453.64
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,566.62,412.94
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,521.93,380.42
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,537.65,392.56
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,542.29,396.07
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,363.77,268.7
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,203.06,150.61
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,195.77,145.67
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,188.55,140.34
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,253.25,187.36
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,299.48,218.64
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,268.29,194.95
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,238.06,172.85
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,202.32,148.91
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,181.47,143.42
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,163.77,129.93
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,153.89,122.62
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,139.85,111.58
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,125.38,100.05
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,110.02,87.78
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,94.13,74.81
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,79.0,62.07
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,63.5,48.73
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,48.14,35.33
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,32.5,21.42
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,18.83,6.4
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,39.54,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,117.86,81.77
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,209.04,162.57
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,299.65,238.39
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,372.68,298.89
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,451.21,361.72
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,526.65,419.13
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,597.62,471.47
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,506.59,397.52
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,370.4,288.84
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,347.13,268.71
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,300.71,230.75
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,602.72,463.26
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,856.43,642.35
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,880.7,654.2
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,901.77,665.44
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,912.64,670.98
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,919.86,674.27
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,907.07,663.38
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,904.39,659.51
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,894.29,651.87
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,880.54,641.98
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,856.83,625.86
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,844.03,617.16
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,649.25,477.41
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,433.2,317.58
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,542.23,398.48
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,618.76,452.93
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,562.01,411.0
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,509.67,372.75
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,483.1,353.35
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,455.52,332.71
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,398.26,290.83
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,346.88,253.6
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,331.97,241.2
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,312.6,224.73
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,278.23,195.99
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,243.0,167.31
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,201.78,142.39
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,179.96,140.63
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,166.71,130.79
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,152.73,120.22
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,112.43,87.83
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,78.74,60.38
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,74.6,57.3
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,70.37,54.03
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,60.76,46.07
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,53.08,39.52
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,43.01,30.67
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,32.91,21.47
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,16.63,4.0
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,5.11,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,9.87,1.6
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,20.59,10.96
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,31.35,20.03
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,44.71,31.2
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,58.59,42.64
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,56.8,41.1
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,56.03,40.34
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,79.46,59.17
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,103.47,78.21
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,117.17,88.64
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,130.86,98.96
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,136.15,102.81
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,141.58,106.79
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,155.38,117.08
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,169.15,127.24
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,209.53,158.0
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,249.83,188.25
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,303.78,227.86
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,338.95,252.94
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,325.12,242.21
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,295.17,219.84
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,280.92,209.15
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,266.98,198.68
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,237.58,176.67
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,208.9,155.15
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,216.98,161.22
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,224.74,166.97
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,218.0,161.89
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,211.33,156.91
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,225.19,167.32
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,238.19,177.02
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,155.57,115.11
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,73.48,52.26
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,61.12,42.74
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,48.63,32.99
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,31.57,19.54
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,14.59,6.04
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,17.64,8.53
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,20.69,11.76
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,14.15,6.33
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.85
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,41.38,29.6
