Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,74.11,57.33
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,63.49,48.62
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,52.79,39.76
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,42.12,30.67
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,31.33,21.32
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,22.11,13.2
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,12.92,5.05
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,6.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,9.11,1.01
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,18.67,9.53
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,28.26,17.76
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,39.04,26.91
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,50.24,36.27
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,47.51,33.88
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,45.2,31.79
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,76.41,57.21
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,109.91,84.05
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,110.54,84.03
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,111.49,84.32
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,251.91,195.85
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,386.26,297.85
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,418.05,319.56
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,470.9,356.49
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,533.01,400.53
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,593.86,442.09
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,522.39,386.68
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,431.65,318.62
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,375.66,277.51
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,321.84,237.47
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,468.59,342.03
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,590.29,421.42
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,470.1,340.19
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,345.24,253.45
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,247.55,183.49
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,150.37,110.92
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,218.88,162.99
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,287.64,213.86
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,324.84,241.27
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,356.97,264.63
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,322.94,240.14
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,291.15,217.35
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,264.8,197.95
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,239.82,179.48
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,202.42,151.71
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,174.5,131.23
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,172.93,130.34
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,160.17,127.13
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,152.1,121.22
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,134.12,107.06
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,95.88,75.6
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,54.49,40.94
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,46.35,34.25
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,38.24,27.44
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,30.54,20.81
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,22.86,14.09
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,15.97,7.98
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,9.1,1.86
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,4.54,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,12.53,4.48
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,19.03,10.01
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,27.08,16.75
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,35.16,23.41
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,70.66,52.34
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,109.6,83.43
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,96.76,72.79
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,85.82,63.77
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,115.5,87.06
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,145.49,110.13
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,188.0,143.12
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,230.79,175.81
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,293.92,223.01
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,337.52,254.71
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,557.82,419.54
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,733.05,544.37
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,847.39,624.44
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,905.66,662.49
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,777.99,571.06
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,600.34,440.76
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,433.52,321.63
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,248.3,184.11
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,568.43,427.59
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,788.03,583.54
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,752.67,557.12
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,714.63,529.44
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,672.07,498.0
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,627.38,464.3
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,578.94,426.2
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,528.96,386.08
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,452.09,327.9
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,395.85,287.26
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,365.62,257.74
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,308.81,203.89
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,251.1,156.54
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,194.15,113.06
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,138.07,78.63
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,88.13,67.28
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,79.58,60.5
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,77.75,59.22
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,75.28,57.4
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,72.77,55.53
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,68.64,52.38
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,64.45,49.09
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,58.44,44.11
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,49.86,36.74
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,39.97,27.99
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,30.1,18.81
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,15.16,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,40.4,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,119.05,78.6
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,214.94,167.24
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,308.9,246.6
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,170.0,136.72
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.07,0.0
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,315.46,257.29
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,619.67,493.1
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,561.91,443.81
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,480.12,377.01
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,653.92,509.83
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,821.7,628.42
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,855.11,649.1
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,885.69,668.4
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,909.98,681.93
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,918.19,684.48
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,929.43,690.74
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,936.96,694.58
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,937.71,692.9
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,934.65,688.84
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,924.06,680.67
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,909.67,670.11
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,889.33,654.63
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,865.44,636.91
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,836.46,617.12
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,804.31,595.17
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,767.28,569.27
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,727.58,540.1
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,683.99,507.43
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,638.2,472.48
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,588.95,434.33
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,538.07,393.96
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,484.39,350.32
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,429.68,304.79
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,359.85,253.14
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,319.93,227.77
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,270.21,179.95
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,197.8,114.95
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,141.63,80.67
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,91.59,69.57
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,82.46,62.52
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,80.4,61.19
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,78.31,59.7
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,76.23,58.19
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,71.86,54.99
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,67.43,51.61
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,60.77,46.07
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,51.13,37.78
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,40.57,28.44
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,30.01,18.58
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,15.13,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,62.05,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,176.0,116.29
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,271.94,212.02
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,376.27,299.98
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,453.18,364.04
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,534.52,428.99
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,603.2,480.05
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,670.23,527.89
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,723.1,563.37
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,774.94,597.2
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,819.2,625.09
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,851.19,644.02
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,881.34,662.65
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,908.45,679.15
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,928.79,689.69
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,945.62,697.93
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,954.43,702.32
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,959.39,704.34
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,958.02,700.94
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,952.67,695.1
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,940.5,686.09
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,924.45,674.68
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,901.29,657.6
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,874.57,638.3
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,844.31,617.78
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,810.86,595.11
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,772.58,569.16
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,731.67,539.53
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,687.15,506.65
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,640.41,471.47
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,590.21,433.01
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,538.56,392.44
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,458.07,331.5
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,398.59,288.42
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,368.85,259.26
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,312.82,206.12
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,254.4,157.95
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,196.75,113.86
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,139.47,78.71
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,87.98,66.62
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,86.08,65.48
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,77.5,58.79
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,74.99,57.07
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,72.43,55.28
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,67.89,51.77
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,63.26,48.09
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,57.16,42.91
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,48.51,35.39
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,38.22,26.31
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,27.95,16.66
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,59.6,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,169.48,109.72
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,260.83,202.95
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,358.41,284.99
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,436.63,348.69
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,519.37,412.96
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,584.99,461.14
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,651.88,507.9
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,705.8,544.39
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,759.02,579.54
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,798.94,603.57
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,841.59,629.09
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,873.56,647.87
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,902.58,664.6
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,924.71,675.4
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,930.82,675.82
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,939.63,679.61
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,944.71,681.09
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,944.04,677.72
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,939.52,672.1
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,928.34,663.77
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,913.36,653.22
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,893.27,638.81
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,869.57,622.23
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,839.51,602.87
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,806.29,581.45
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,768.97,557.06
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,728.93,529.09
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,684.63,497.59
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,638.13,463.78
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,588.11,426.55
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,536.47,387.01
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,480.14,343.57
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,433.42,308.0
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,366.85,259.57
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,317.55,225.07
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,271.5,193.03
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,230.44,166.03
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,202.17,146.37
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,174.49,136.36
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,146.26,114.47
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,118.2,92.34
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,95.83,74.35
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,71.64,54.58
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,67.09,51.09
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,62.47,47.41
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,55.99,42.01
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,49.48,36.34
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,36.76,25.17
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,26.48,15.37
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,39.35,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,124.9,77.51
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,211.26,163.16
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,303.73,240.19
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,379.22,300.98
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,460.38,363.22
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,534.74,417.5
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,604.46,466.34
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,660.61,502.77
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,716.37,537.65
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,763.11,564.83
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,808.3,590.27
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,757.21,552.06
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,705.68,512.08
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,738.55,530.78
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,769.39,546.62
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,860.14,606.83
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,930.34,649.15
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,824.43,579.28
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,694.92,491.35
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,714.29,506.82
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,730.76,518.66
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,816.47,579.41
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,849.78,603.73
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,821.53,586.47
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,790.29,567.75
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,753.96,544.3
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,715.19,518.32
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,581.58,422.44
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,447.79,325.7
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,511.52,373.35
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,533.9,386.89
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,480.06,344.64
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,425.51,300.93
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,358.77,252.48
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,317.64,226.29
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,274.16,194.21
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,241.81,171.69
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,205.38,147.78
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,174.04,136.73
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,160.36,126.5
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,145.87,115.43
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,131.53,104.14
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,116.69,92.28
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,101.81,80.39
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,86.51,67.87
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,71.25,55.08
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,55.66,41.68
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,40.59,28.42
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,25.33,14.27
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,13.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,27.48,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,84.26,49.19
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,151.52,116.13
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,220.28,174.3
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,280.01,223.32
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,343.56,273.31
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,478.11,375.48
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,615.48,473.12
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,671.39,507.5
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,726.86,540.75
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,771.97,564.58
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,815.36,586.39
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,849.09,607.11
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,874.2,622.59
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,895.61,634.71
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,913.66,644.82
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,925.14,652.25
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,932.95,657.6
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,933.23,657.95
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,929.68,655.97
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,748.68,536.17
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,533.6,385.3
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,725.89,525.76
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,849.7,610.7
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,821.42,591.46
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,790.17,571.74
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,753.47,546.45
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,723.8,524.84
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,679.99,494.06
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,634.13,461.12
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,584.38,424.45
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,533.46,385.81
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,463.21,333.84
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,409.56,295.07
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,343.2,247.32
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,294.6,213.88
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,273.27,195.08
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,238.01,166.16
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,174.19,114.77
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,91.83,70.26
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,89.93,69.2
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,87.94,67.95
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,84.0,64.94
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,79.89,61.76
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,74.69,57.72
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,66.7,51.2
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,58.06,43.82
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,49.3,36.12
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,37.11,25.34
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,24.83,13.48
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,39.4,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,122.95,71.6
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,210.14,162.72
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,300.84,239.68
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,375.96,302.2
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,456.64,366.66
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,530.77,422.57
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,600.57,473.2
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,657.68,512.38
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,714.43,550.31
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,761.37,580.49
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,806.78,609.13
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,841.16,630.77
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,872.93,650.59
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,891.08,660.58
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,913.04,673.27
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,924.47,679.67
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,932.23,683.86
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,794.49,585.34
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,613.76,452.34
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,786.99,580.06
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,893.13,653.71
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,777.68,570.43
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,619.57,454.72
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,637.89,468.47
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,638.66,469.19
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,697.85,515.36
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,714.15,530.33
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,672.05,498.91
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,634.05,469.83
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,515.63,381.16
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,415.4,306.7
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,371.81,274.74
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,331.85,245.24
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,339.12,243.1
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,315.13,212.07
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,248.97,169.48
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,228.14,165.98
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,184.35,136.2
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,150.77,118.39
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,105.37,81.95
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,86.16,66.55
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,82.15,63.48
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,77.96,60.21
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,72.67,56.07
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,64.79,49.6
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,56.4,42.5
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,47.92,35.07
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,36.03,24.5
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,24.09,12.57
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,39.1,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,122.04,68.15
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,213.17,165.41
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,308.43,246.78
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,385.44,311.61
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,475.69,384.25
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,395.4,318.87
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,308.49,246.54
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,178.43,141.33
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,41.38,27.99
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,129.09,98.68
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,245.47,189.39
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,257.17,197.49
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,268.71,205.65
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,319.22,243.47
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,369.24,280.18
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,396.76,300.02
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,423.54,319.25
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,445.4,334.2
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,466.29,348.35
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,569.07,423.84
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,664.67,492.07
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,467.25,348.76
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,267.38,199.02
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,394.28,294.52
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,512.76,380.45
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,288.14,215.6
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,85.53,60.9
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,392.6,300.46
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,633.95,474.89
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,485.79,361.95
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,356.81,265.2
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,307.35,228.85
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,261.92,195.22
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,295.12,217.66
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,310.26,224.47
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,264.0,178.38
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,190.38,110.77
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,101.58,62.17
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,92.22,71.12
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,73.4,55.89
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,72.6,55.56
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,69.86,53.48
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,67.09,51.34
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,62.35,47.58
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,57.52,43.65
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,51.22,38.26
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,44.92,32.65
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,32.37,21.48
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,22.03,10.58
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,44.59,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,132.35,70.7
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,225.0,174.41
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,321.07,256.51
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,404.16,325.58
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,487.78,392.53
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,376.49,302.81
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,256.37,203.3
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,409.84,325.34
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,575.74,449.96
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,561.58,435.47
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,564.36,433.94
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,605.4,462.55
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,645.25,489.78
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,660.54,497.82
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,673.47,504.35
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,681.97,508.77
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,688.29,511.78
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,664.83,492.32
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,619.57,458.23
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,617.68,456.25
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,614.43,453.17
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,553.22,408.34
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,478.64,353.93
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,483.31,357.5
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,498.25,367.98
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,639.07,474.03
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,718.96,533.02
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,531.22,394.9
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,345.33,255.88
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,445.88,331.08
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,516.54,380.0
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,389.66,286.83
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,291.5,216.16
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,314.79,230.45
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,318.9,227.86
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,271.75,192.99
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,237.55,169.56
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,194.93,137.19
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,151.24,118.71
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,138.83,109.3
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,125.67,99.12
