Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,106.43,83.6
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,90.22,70.42
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,82.37,64.19
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,74.28,57.59
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,62.83,47.9
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,51.22,37.78
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,36.5,24.73
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,21.65,9.6
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,28.11,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,83.99,40.23
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,187.0,143.83
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,278.72,221.91
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,355.49,285.37
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,437.96,350.57
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,441.93,351.42
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,420.51,332.81
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,566.81,443.32
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,713.23,546.65
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,763.23,578.01
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,811.86,608.58
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,846.74,630.29
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,879.0,650.23
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,626.06,470.09
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,304.96,228.04
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,393.49,295.01
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,503.0,373.68
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,544.32,401.8
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,583.75,428.51
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,482.61,355.1
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,365.94,269.74
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,541.55,398.61
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,703.03,510.1
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,636.51,461.47
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,561.82,408.32
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,505.85,368.73
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,445.13,325.33
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,567.52,416.72
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,634.55,464.56
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,585.14,426.93
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,534.52,388.07
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,481.39,346.21
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,427.78,302.88
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,372.14,257.12
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,316.52,210.89
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,254.97,161.15
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,199.1,118.71
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,143.28,83.89
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,92.77,70.58
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,90.55,69.22
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,88.22,67.71
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,83.92,64.41
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,79.44,60.93
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,73.84,56.55
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,65.17,49.47
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,55.81,41.57
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,46.32,33.31
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,33.74,22.14
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,21.07,8.24
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,38.22,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,116.89,53.69
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,209.29,161.22
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,301.3,240.09
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,378.37,303.77
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,461.09,368.89
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,536.22,424.21
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,607.08,473.62
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,664.95,512.37
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,722.45,549.7
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,767.6,577.8
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,810.95,604.24
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,846.2,625.71
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,878.83,645.33
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,733.17,540.86
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,543.72,401.94
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,762.99,560.63
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,936.69,675.58
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,775.73,562.27
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,572.38,416.02
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,768.19,557.85
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,910.65,653.74
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,796.06,572.13
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,667.09,479.26
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,674.08,485.58
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,676.86,487.97
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,635.2,458.48
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,594.77,429.88
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,631.03,458.0
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,636.27,462.6
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,586.68,425.46
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,536.06,386.9
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,482.45,345.72
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,428.38,302.9
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,372.42,258.43
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,325.05,220.85
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,270.33,178.61
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,221.41,143.43
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,176.41,116.64
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,146.85,114.15
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,138.84,108.36
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,140.28,110.13
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,126.04,98.92
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,111.48,87.33
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,95.54,74.56
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,79.28,61.23
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,62.68,47.3
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,46.1,33.07
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,29.76,18.8
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,12.96,2.19
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,6.69,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.04,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,3.8,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.57,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.33,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,20.65,11.13
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,36.05,23.44
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,129.33,97.49
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,231.8,175.7
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,308.02,231.86
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,363.52,271.35
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,350.06,260.11
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,336.82,249.45
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,504.74,370.64
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,666.89,479.69
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,786.46,561.3
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,885.91,627.53
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,866.26,613.07
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,843.45,597.92
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,693.89,495.86
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,537.07,386.26
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,498.52,359.77
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,461.64,333.43
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,304.41,222.35
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,161.9,117.86
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,164.24,120.03
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,166.44,121.76
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,320.42,234.1
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,427.33,303.51
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,349.49,247.31
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,300.66,216.05
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,270.59,187.82
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,223.15,146.56
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,178.88,124.48
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,168.94,132.31
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,155.78,122.46
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,142.21,112.17
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,112.07,87.9
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,85.13,65.92
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,77.53,59.91
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,69.76,53.53
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,58.94,44.35
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,47.92,34.7
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,33.1,21.52
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,18.09,3.96
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,28.68,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,83.39,29.19
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,188.32,144.56
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,278.79,222.33
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,356.15,286.57
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,439.18,352.49
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,509.2,405.0
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,581.96,457.22
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,648.75,502.8
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,707.43,540.98
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,756.67,571.48
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,804.39,600.22
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,839.79,620.86
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,872.61,639.54
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,747.98,549.67
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,580.38,427.87
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,778.8,569.42
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,930.88,668.66
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,933.12,666.12
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,931.58,662.93
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,921.49,655.85
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,907.7,646.64
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,877.31,626.23
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,854.48,609.84
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,714.83,513.01
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,566.35,408.22
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,662.36,479.37
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,719.16,520.34
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,618.64,447.82
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,527.53,382.2
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,445.84,324.46
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,377.49,275.58
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,419.67,304.23
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,427.58,303.33
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,345.26,244.43
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,293.93,211.82
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,263.24,180.11
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,210.2,130.82
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,156.64,96.93
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,108.04,83.41
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,105.2,81.61
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,100.02,77.82
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,94.08,73.2
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,87.95,68.36
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,79.8,61.85
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,71.46,54.98
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,60.04,45.25
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,48.34,34.99
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,32.55,20.93
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,16.6,1.41
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,22.98,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,68.71,18.92
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,157.31,119.34
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,241.97,191.67
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,332.78,265.98
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,415.17,331.52
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,483.93,384.33
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,555.26,437.29
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,613.55,478.61
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,672.2,519.12
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,621.62,477.09
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,540.98,413.98
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,699.19,530.38
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,850.69,635.26
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,877.11,649.0
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,900.44,661.58
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,914.09,669.1
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,924.23,674.49
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,927.19,673.99
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,926.46,671.27
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,917.78,664.88
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,905.43,656.3
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,880.14,638.05
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,861.33,624.3
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,832.58,605.14
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,800.85,583.2
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,642.9,468.55
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,480.98,349.55
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,489.02,356.42
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,492.56,358.97
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,532.88,388.68
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,536.22,389.11
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,455.6,329.38
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,393.31,284.78
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,351.69,252.89
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,311.45,221.76
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,271.22,191.01
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,231.84,161.91
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,194.56,139.49
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,163.66,128.45
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,129.7,101.62
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,94.72,73.46
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,87.58,67.84
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,81.53,63.03
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,74.09,57.08
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,66.51,50.81
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,56.23,42.02
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,45.8,32.81
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,30.87,19.42
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,15.85,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,41.45,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,121.35,29.44
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,229.98,176.34
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,343.37,273.49
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,427.46,343.41
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,516.81,414.16
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,345.49,277.9
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,94.86,71.48
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,113.73,86.5
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,132.57,101.01
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,331.35,259.23
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,524.21,404.23
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,357.67,275.84
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,174.85,131.92
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,310.93,236.92
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,431.88,326.32
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,328.22,247.61
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,212.34,158.86
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,641.88,485.49
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,948.12,693.16
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,936.79,682.74
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,921.68,672.23
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,743.1,545.96
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,525.4,384.67
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,700.28,516.38
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,807.86,594.42
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,693.15,509.28
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,566.91,415.31
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,561.08,411.98
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,550.56,404.29
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,514.71,377.69
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,478.94,350.82
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,371.1,272.9
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,282.33,209.11
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,262.27,194.24
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,242.47,179.35
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,217.38,160.69
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,193.61,143.2
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,175.85,130.33
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,158.17,124.17
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,148.58,117.09
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,138.6,109.59
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,123.03,97.18
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,107.08,84.3
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,91.22,71.41
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,75.04,57.98
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,57.16,42.77
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,39.45,27.45
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,27.6,16.6
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,15.85,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,8.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,29.93,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,85.36,12.34
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,202.32,154.2
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,305.69,243.39
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,388.17,312.27
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,484.79,389.03
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,315.76,254.15
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,106.41,80.8
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,280.71,222.64
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,452.63,355.39
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,400.1,311.56
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,342.06,264.16
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,465.0,357.1
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,591.13,448.28
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,781.61,587.46
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,940.53,692.79
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,949.24,696.08
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,954.22,698.1
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,953.84,696.76
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,949.62,693.07
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,801.31,589.38
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,601.64,442.69
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,772.67,569.55
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,875.32,640.57
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,697.32,513.27
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,493.1,361.6
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,585.95,431.26
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,660.94,485.13
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,664.77,489.82
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,639.37,472.99
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,588.67,434.17
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,536.53,393.28
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,460.61,335.1
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,400.22,290.49
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,367.71,262.1
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,323.56,222.92
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,265.86,174.52
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,199.84,121.46
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,145.24,87.14
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,96.69,74.3
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,105.32,81.87
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,113.86,89.38
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,97.96,76.51
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,80.81,62.47
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,73.61,56.7
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,66.31,50.63
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,55.95,41.73
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,45.36,32.32
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,30.11,18.4
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.83,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,21.6,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,67.12,2.2
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,164.52,123.92
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,273.48,216.64
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,357.15,286.4
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,447.68,358.92
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,518.96,413.88
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,601.99,475.1
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,662.21,516.92
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,722.19,557.49
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,434.33,340.53
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,82.73,60.01
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,67.02,47.66
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,52.34,35.93
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,518.62,402.01
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,927.12,686.19
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,938.55,689.66
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,946.3,693.52
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,947.77,692.0
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,945.39,688.14
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,779.4,571.26
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,577.67,423.61
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,604.13,443.56
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,643.11,470.75
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,749.97,550.96
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,808.83,594.94
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,770.58,567.29
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,729.83,536.89
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,685.6,504.5
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,639.29,469.93
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,588.58,431.49
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,536.65,391.12
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,404.12,293.79
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,303.69,222.65
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,286.53,209.7
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,268.16,195.44
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,247.17,167.76
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,193.58,114.12
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,156.97,100.15
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,149.33,116.6
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,114.74,89.14
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,81.99,62.73
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,78.93,60.45
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,75.88,58.1
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,67.47,51.3
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,60.92,45.87
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,51.32,37.62
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,41.68,29.06
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,28.17,16.51
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,14.71,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,11.35,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,28.14,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,142.72,106.25
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,235.65,186.4
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,317.28,255.45
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,424.06,341.64
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,508.58,407.55
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,597.85,474.21
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,667.77,523.14
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,729.8,564.89
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,787.99,602.8
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,844.94,638.95
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,879.99,660.68
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,912.31,680.55
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,933.05,691.18
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,957.67,704.49
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,968.1,708.37
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,974.72,709.98
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,975.76,708.41
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,958.21,694.86
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,946.92,686.84
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,931.86,676.44
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,909.93,660.29
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,884.54,642.03
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,853.7,621.53
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,819.8,598.97
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,781.5,573.26
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,740.66,544.2
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,694.9,510.98
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,647.16,475.61
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,596.07,436.93
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,546.61,398.28
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,490.2,353.53
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,433.2,307.15
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,374.68,258.71
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,316.48,210.01
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,256.95,161.54
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,198.8,117.25
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,135.76,77.26
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,84.77,64.3
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,82.32,62.69
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,79.79,60.97
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,76.58,58.53
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,73.37,56.04
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,67.73,51.64
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,59.08,44.51
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,49.69,36.39
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,40.3,27.98
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,26.2,14.74
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,12.59,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,12.27,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,35.93,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,142.54,105.78
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,234.02,185.1
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,332.09,266.84
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,423.9,341.55
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,505.02,405.03
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,590.48,469.18
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,659.99,518.09
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,721.79,559.91
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,778.62,597.09
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,834.19,632.52
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,869.44,653.26
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,902.01,672.07
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,922.77,682.76
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,947.76,696.38
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,958.62,701.99
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,965.71,705.37
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,967.67,704.11
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,951.1,690.9
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,939.89,682.63
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,924.95,672.02
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,907.62,660.24
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,886.36,645.95
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,855.61,625.41
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,821.7,602.76
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,782.8,575.5
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,741.2,544.91
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,695.73,511.71
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,648.08,476.23
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,596.53,437.22
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,543.43,395.97
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,487.61,352.15
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,431.0,306.32
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,372.86,257.78
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,311.76,206.61
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,251.55,156.83
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,192.46,111.33
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,134.25,75.14
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,82.09,62.12
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,73.28,55.26
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,70.66,53.42
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,67.09,50.76
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,63.47,47.99
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,58.46,43.96
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,53.45,39.75
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,45.41,32.76
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,37.36,25.46
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,24.13,12.74
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
