Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,7.08,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,74.62,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,198.73,148.37
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,306.48,240.56
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,248.16,197.12
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,162.42,128.34
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,198.18,157.32
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,234.09,185.15
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,114.52,88.96
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,12.97,4.94
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,157.58,122.24
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,321.89,247.83
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,361.11,276.01
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,400.02,304.25
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,417.06,315.92
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,433.4,327.19
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,574.63,431.07
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,714.14,529.06
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,855.23,629.08
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,953.23,694.21
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,941.9,686.03
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,912.36,666.96
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,895.88,655.32
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,875.49,641.03
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,845.18,621.12
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,811.76,599.1
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,773.78,573.87
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,733.1,545.0
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,687.51,511.87
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,639.87,476.44
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,589.5,437.17
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,537.62,395.77
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,415.22,304.84
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,321.91,238.14
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,334.67,239.76
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,307.37,205.13
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,252.86,168.45
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,226.68,158.18
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,161.02,104.57
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,81.24,62.2
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,72.48,55.33
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,69.85,53.46
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,67.19,51.41
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,64.58,49.36
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,58.94,44.75
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,53.25,39.92
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,45.22,32.78
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,34.88,23.44
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,22.35,10.98
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,6.69,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,73.55,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,195.59,147.85
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,298.71,239.95
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,382.52,310.7
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,473.01,383.25
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,553.03,442.51
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,628.63,495.0
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,688.08,534.19
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,747.14,571.49
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,794.11,599.42
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,839.28,625.34
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,874.68,644.64
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,907.38,661.9
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,923.16,668.7
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,943.01,678.35
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,954.74,684.19
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,962.72,687.88
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,963.36,685.78
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,960.12,681.5
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,834.29,597.55
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,689.5,496.31
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,819.59,589.45
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,891.84,636.49
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,861.16,615.96
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,827.23,594.35
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,788.14,568.58
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,746.24,539.67
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,700.08,507.31
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,651.7,472.59
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,599.54,434.5
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,545.71,393.91
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,489.57,350.05
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,432.53,304.13
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,373.28,255.68
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,311.27,204.61
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,250.74,155.4
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,191.33,110.14
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,132.29,73.45
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,79.21,60.0
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,76.37,58.06
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,67.79,51.28
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,64.1,48.38
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,60.33,45.37
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,55.15,41.26
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,49.96,36.94
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,41.76,29.76
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,33.52,22.26
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,21.64,9.86
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,9.44,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,104.08,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,223.14,166.37
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,337.34,265.64
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,424.83,336.91
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,517.6,408.21
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,588.39,458.92
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,660.72,508.51
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,719.24,547.58
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,777.24,585.33
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,821.99,612.1
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,858.81,633.19
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,892.53,652.96
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,923.3,670.68
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,944.93,681.14
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,963.02,689.46
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,972.77,692.63
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,978.71,693.62
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,963.2,682.06
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,958.43,677.61
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,825.44,589.69
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,659.24,473.32
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,796.19,572.92
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,884.03,632.29
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,853.42,611.59
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,819.72,589.96
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,780.39,563.74
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,738.58,534.09
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,693.34,502.26
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,646.05,468.23
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,509.5,369.74
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,386.92,281.33
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,370.34,269.9
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,351.25,255.62
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,349.34,246.8
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,313.59,207.9
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,251.0,166.64
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,222.12,155.36
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,164.09,107.14
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,83.23,63.02
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,80.36,61.12
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,77.4,59.03
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,74.09,56.49
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,70.79,53.9
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,64.3,48.75
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,54.93,40.94
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,45.12,32.4
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,35.31,23.53
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,21.12,8.61
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,7.08,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,67.58,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,195.06,143.38
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,302.73,237.85
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,388.29,308.51
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,487.63,386.34
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,383.91,305.29
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,272.0,214.8
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,258.31,202.92
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,260.52,202.64
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,286.72,221.44
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,312.53,239.5
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,460.66,350.56
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,612.75,457.87
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,607.77,449.45
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,576.52,424.84
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,550.27,403.23
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,522.85,380.94
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,575.71,416.69
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,626.33,449.36
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,577.51,414.2
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,529.44,380.15
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,534.02,383.44
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,537.11,385.31
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,540.01,387.59
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,540.92,388.49
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,520.13,373.55
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,499.07,358.51
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,484.61,349.08
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,468.66,338.3
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,440.17,318.4
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,411.77,298.25
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,414.12,298.79
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,402.47,287.39
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,367.24,255.78
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,310.93,205.29
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,252.23,158.1
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,195.03,114.95
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,132.86,75.7
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,83.06,62.94
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,80.2,61.01
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,77.25,58.93
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,73.6,56.11
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,69.95,53.22
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,63.45,47.93
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,54.05,40.0
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,44.26,31.48
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,34.47,22.62
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,20.3,6.91
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,6.29,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,13.38,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,171.0,124.54
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,293.78,231.52
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,378.18,301.34
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,475.98,377.91
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,551.12,433.43
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,628.23,487.7
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,687.69,527.64
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,746.8,566.27
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,792.21,594.98
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,835.79,622.09
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,870.0,642.19
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,894.69,655.93
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,747.89,552.86
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,547.98,406.76
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,466.47,347.15
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,361.98,269.23
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,546.91,405.51
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,725.64,529.3
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,694.22,505.04
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,662.02,481.62
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,613.25,446.77
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,584.12,425.12
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,727.3,530.55
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,804.16,586.72
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,766.49,560.81
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,735.22,538.3
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,689.19,505.2
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,641.19,470.02
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,589.79,431.54
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,536.91,390.88
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,481.23,346.99
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,425.04,301.47
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,356.66,250.53
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,308.94,217.94
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,265.8,184.29
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,222.61,151.82
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,180.1,125.17
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,146.62,114.61
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,131.73,103.2
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,115.86,90.78
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,88.05,68.11
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,61.3,46.0
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,55.5,41.27
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,49.66,36.3
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,40.37,28.19
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,30.98,19.66
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,14.58,2.29
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,23.1,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,123.41,87.88
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,200.26,156.98
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,277.04,220.9
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,358.36,285.71
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,427.94,337.94
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,520.07,403.4
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,581.19,445.09
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,642.9,485.92
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,694.86,518.8
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,746.1,550.36
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,784.78,575.1
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,821.51,598.48
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,653.09,479.87
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,479.96,353.95
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,712.04,521.22
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,906.41,651.73
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,504.38,375.84
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,74.52,51.9
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,345.64,258.39
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,595.2,433.9
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,742.24,536.22
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,846.47,607.52
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,818.58,588.05
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,787.93,567.63
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,751.55,543.08
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,713.03,516.66
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,669.82,486.26
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,625.25,454.27
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,576.57,418.65
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,527.64,381.98
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,476.2,342.61
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,425.13,302.53
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,371.42,259.34
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,315.97,213.95
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,261.81,171.07
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,209.82,132.28
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,156.07,98.11
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,109.81,84.81
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,104.61,81.09
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,99.21,77.1
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,90.5,70.16
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,81.44,62.81
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,71.4,54.56
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,61.12,45.86
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,47.08,33.72
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,32.68,20.91
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,16.65,1.67
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,50.46,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,194.38,139.34
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,301.84,235.97
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,387.16,305.25
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,486.61,380.23
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,561.13,431.21
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,637.53,479.92
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,697.36,518.58
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,756.82,556.05
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,802.48,583.62
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,846.27,609.7
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,881.09,628.01
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,906.6,640.37
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,928.69,650.69
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,947.35,658.94
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,958.36,664.0
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,965.62,667.04
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,964.57,663.95
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,959.68,658.85
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,948.44,651.49
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,933.4,642.06
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,901.44,622.18
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,880.2,609.0
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,849.49,591.05
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,815.69,571.11
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,777.06,547.43
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,735.86,520.25
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,690.04,489.65
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,642.2,456.76
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,591.0,420.48
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,538.38,381.93
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,482.82,340.81
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,425.93,297.0
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,367.15,249.91
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,309.36,202.8
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,250.39,155.26
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,192.83,111.86
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,129.49,72.07
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,78.15,58.46
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,75.36,56.58
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,72.49,54.56
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,67.98,51.02
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,63.36,47.32
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,56.9,42.14
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,50.37,36.68
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,40.73,28.26
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,28.96,17.67
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,14.5,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,62.88,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,209.05,148.79
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,324.36,254.71
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,414.04,328.69
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,509.52,402.2
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,580.46,452.08
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,652.99,499.94
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,712.0,535.63
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,770.59,568.66
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,814.14,589.57
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,855.63,607.74
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,883.81,622.47
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,915.26,639.32
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,935.25,649.07
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,951.69,656.91
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,962.15,663.65
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,968.85,668.33
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,966.33,666.25
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,959.97,662.05
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,948.68,655.45
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,933.59,646.68
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,750.37,526.98
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,540.62,382.41
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,564.16,400.49
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,583.7,413.87
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,433.19,310.65
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,273.51,197.39
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,497.64,362.03
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,643.47,461.08
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,591.76,422.67
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,538.71,383.64
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,482.46,340.84
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,425.83,296.43
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,347.68,240.79
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,296.54,207.93
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,257.76,170.81
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,193.28,114.16
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,137.43,79.81
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,88.65,66.98
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,85.34,64.73
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,81.92,62.31
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,76.78,58.28
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,71.52,54.06
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,61.04,45.57
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,52.99,38.83
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,41.55,28.88
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,30.03,18.35
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,33.81,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,172.28,120.2
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,271.72,212.95
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,358.09,285.08
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,451.52,359.29
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,525.77,415.11
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,612.43,477.0
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,674.24,518.43
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,735.78,558.35
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,784.48,588.25
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,831.5,616.38
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,866.83,636.53
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,899.5,654.68
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,921.62,665.03
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,940.45,673.33
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,944.19,671.51
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,952.37,672.73
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,952.26,668.81
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,948.37,662.76
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,937.76,653.31
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,923.42,641.71
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,910.87,630.01
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,881.83,608.35
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,850.89,587.96
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,816.84,565.71
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,777.8,540.43
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,736.09,512.32
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,690.61,482.99
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,643.01,451.32
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,591.44,415.87
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,538.36,378.01
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,471.0,329.52
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,412.02,287.39
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,367.27,250.52
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,306.34,198.63
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,248.35,155.37
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,204.62,126.19
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,140.34,82.27
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,79.74,59.68
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,70.59,52.67
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,67.47,50.43
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,63.41,47.25
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,59.3,43.94
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,53.39,39.19
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,47.47,34.2
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,38.06,25.94
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,26.73,15.52
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,13.36,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,44.27,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,199.46,137.98
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,323.0,252.74
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,416.0,330.17
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,514.98,407.5
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,593.62,465.67
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,674.59,522.83
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,732.75,560.71
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,790.41,596.83
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,831.3,619.43
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,875.48,643.64
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,908.66,660.4
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,938.85,674.87
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,959.67,683.62
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,963.51,681.73
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,972.85,685.55
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,978.42,687.08
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,977.07,683.74
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,971.84,678.26
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,959.33,671.03
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,943.02,661.54
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,920.56,646.9
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,894.51,630.03
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,862.49,610.2
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,827.31,588.27
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,787.52,563.5
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,745.01,535.68
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,698.28,503.19
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,649.42,468.35
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,596.8,430.03
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,542.75,389.39
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,486.17,345.45
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,428.86,299.57
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,369.31,250.93
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,306.38,199.18
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,245.3,149.85
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,185.57,104.73
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,126.23,68.31
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,74.06,55.0
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,71.3,53.11
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,63.24,46.8
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,59.29,43.69
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,55.3,40.46
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,49.55,35.82
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,43.81,30.97
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,34.99,23.23
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,26.21,14.78
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,13.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
