Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,51.44,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,206.83,141.12
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,333.64,261.31
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,427.2,338.87
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,526.75,415.54
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,603.97,470.66
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,683.25,524.09
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,742.14,561.29
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,800.51,596.59
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,842.0,619.31
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,886.84,643.56
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,919.64,661.39
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,949.4,677.27
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,970.33,687.58
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,987.65,695.8
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,983.36,690.8
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,988.79,692.22
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,986.34,689.46
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,979.98,684.49
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,966.77,675.67
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,949.77,664.7
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,928.43,650.37
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,903.39,633.82
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,871.01,613.51
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,835.45,591.16
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,713.86,507.62
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,577.27,411.36
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,639.55,457.97
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,654.78,469.59
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,550.54,394.12
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,452.56,324.14
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,460.53,327.35
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,432.06,300.25
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,370.02,250.48
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,311.24,202.8
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,251.19,154.95
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,192.77,111.32
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,129.0,71.5
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,77.93,58.11
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,75.05,56.16
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,72.11,54.07
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,67.82,50.71
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,63.51,47.24
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,56.26,41.37
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,48.92,35.18
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,36.1,24.14
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,25.76,14.19
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,23.35,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,142.62,93.97
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,258.74,200.81
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,346.92,273.5
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,441.83,347.86
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,523.83,408.67
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,609.71,468.46
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,680.61,515.2
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,743.82,554.99
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,797.94,588.04
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,850.51,619.36
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,887.53,641.37
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,921.82,661.65
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,949.97,676.64
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,967.35,684.94
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,979.54,691.62
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,987.91,696.12
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,990.51,695.85
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,989.03,693.27
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,976.47,686.06
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,960.03,676.58
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,927.2,655.46
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,904.88,641.06
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,873.01,621.7
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,837.98,600.17
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,797.86,573.9
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,755.0,544.35
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,708.01,511.66
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,658.92,476.63
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,605.88,437.82
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,551.34,396.7
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,463.36,331.78
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,388.63,278.05
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,366.1,254.8
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,312.94,204.81
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,251.59,155.16
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,191.61,109.78
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,131.51,72.66
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,78.53,58.92
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,69.73,52.09
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,66.83,50.0
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,61.94,46.2
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,56.94,42.21
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,50.85,37.22
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,44.76,31.99
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,34.75,23.18
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,24.68,13.11
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,11.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,39.95,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,181.6,118.99
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,292.67,229.88
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,381.12,304.08
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,476.74,379.3
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,556.37,436.76
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,632.61,488.27
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,695.77,530.63
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,758.57,571.46
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,805.6,599.38
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,850.7,625.49
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,886.72,646.46
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,919.98,665.54
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,942.48,678.2
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,961.61,688.83
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,964.06,689.31
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,971.43,693.25
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,970.94,690.93
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,966.61,686.41
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,954.52,678.57
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,938.71,668.53
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,915.63,653.04
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,889.2,635.46
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,783.15,562.62
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,662.34,477.57
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,718.8,519.5
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,739.25,535.07
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,692.56,502.0
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,644.15,467.34
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,591.91,429.18
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,538.96,389.35
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,482.24,345.57
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,425.42,300.44
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,367.52,253.97
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,312.79,209.71
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,246.17,165.29
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,211.15,148.31
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,157.76,113.69
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,128.81,100.13
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,120.47,93.93
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,108.27,84.44
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,93.77,72.71
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,80.68,61.96
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,64.57,48.67
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,48.35,34.94
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,32.38,21.09
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,16.03,6.14
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,8.26,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,17.42,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,159.68,100.59
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,274.8,214.84
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,366.8,292.82
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,466.72,373.22
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,561.56,445.52
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,653.57,512.64
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,461.03,365.41
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,241.62,188.74
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,576.56,451.91
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,867.62,656.76
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,748.5,568.11
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,597.34,452.75
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,795.57,598.16
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,974.33,715.4
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,969.92,709.69
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,975.27,711.98
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,644.19,482.62
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,224.89,166.45
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,648.35,487.08
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,939.15,684.96
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,913.37,664.1
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,884.32,643.43
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,796.98,582.33
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,689.33,503.81
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,657.19,480.58
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,615.36,450.23
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,564.55,413.41
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,516.77,378.51
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,544.21,399.32
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,537.94,392.96
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,480.88,347.6
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,423.45,300.88
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,364.36,252.0
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,305.95,203.12
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,246.47,157.26
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,200.3,125.09
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,146.94,91.2
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,98.81,75.84
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,96.94,74.78
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,95.27,73.81
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,84.06,64.86
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,72.37,55.31
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,60.98,45.76
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,49.25,35.64
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,35.63,23.68
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,21.78,9.72
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,11.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,20.52,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,158.38,96.92
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,270.27,211.99
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,362.52,291.3
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,462.61,373.26
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,546.73,438.13
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,627.66,497.86
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,399.9,320.33
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,92.65,69.37
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,141.24,108.43
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,190.72,147.05
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,148.21,112.62
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,109.33,81.2
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,353.11,272.19
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,569.01,430.97
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,569.4,428.49
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,568.44,426.13
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,795.07,591.77
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,967.69,706.99
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,897.01,657.59
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,807.35,592.19
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,659.72,486.89
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,520.08,384.41
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,611.77,452.84
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,688.39,508.0
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,726.6,536.97
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,737.22,546.06
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,690.18,511.41
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,641.25,474.98
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,588.18,434.81
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,534.18,392.86
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,477.82,348.71
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,421.19,302.94
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,334.54,239.06
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,278.54,202.13
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,179.58,130.31
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,98.35,72.14
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,78.22,56.6
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,57.61,42.49
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,50.62,36.91
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,43.65,31.27
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,36.7,25.55
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,29.77,19.74
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,22.86,13.85
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,15.97,7.88
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,10.24,2.82
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,4.54,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.36,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,12.19,1.84
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,25.0,14.33
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,45.94,31.94
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,65.82,48.6
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,89.61,68.38
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,113.24,87.7
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,149.38,117.16
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,204.77,161.32
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,278.19,219.27
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,374.95,293.04
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,452.3,351.29
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,530.17,408.43
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,528.8,404.08
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,525.79,399.11
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,635.13,478.3
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,718.34,536.77
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,689.65,512.81
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,659.6,488.87
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,467.28,350.25
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,265.51,199.06
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,252.89,189.63
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,240.66,179.97
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,374.15,280.29
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,500.89,371.44
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,497.77,368.68
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,492.64,365.1
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,419.01,311.81
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,343.68,256.88
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,426.43,318.75
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,479.46,355.4
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,394.27,291.89
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,325.06,241.25
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,231.12,172.12
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,151.19,113.3
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,84.64,61.92
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,15.3,6.76
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,22.95,13.04
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,30.6,20.43
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,27.12,17.59
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,23.65,14.73
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,19.81,11.46
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,15.97,8.16
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,12.15,4.85
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,8.34,1.49
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,9.5,0.0
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,19.07,9.78
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,31.92,20.86
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,46.44,33.27
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,62.8,47.07
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,78.94,60.47
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,58.61,43.41
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,43.67,30.85
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,52.57,38.04
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,61.51,45.15
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,72.62,54.07
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,84.29,63.38
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,104.99,79.93
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,125.82,96.44
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,161.52,124.89
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,197.32,153.09
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,184.4,142.28
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,172.0,132.03
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,155.37,118.77
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,139.24,105.91
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,154.69,117.86
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,169.88,129.49
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,199.23,152.34
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,228.04,174.58
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,195.46,149.25
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,163.93,124.71
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,152.47,115.79
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,141.29,107.07
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,204.6,156.81
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,268.0,205.72
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,157.03,119.59
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,48.54,33.63
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,29.19,18.1
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,9.96,2.47
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,92.08,68.73
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,160.64,123.41
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,154.54,117.57
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,138.02,112.2
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,124.07,100.82
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,109.62,88.87
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,94.62,76.26
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,79.16,63.02
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,64.07,49.93
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,47.69,35.42
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,31.95,21.13
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,15.86,3.06
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,8.26,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,21.53,6.65
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,56.42,40.55
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,98.49,77.37
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,140.27,113.64
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,180.07,147.27
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,220.42,180.48
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,252.91,206.03
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,285.03,230.68
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,214.82,171.75
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,131.66,102.09
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,173.58,135.7
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,215.71,168.62
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,286.37,223.15
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,335.18,259.66
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,356.57,275.09
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,377.39,290.07
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,482.95,368.41
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,561.54,424.53
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,606.84,457.1
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,669.61,501.16
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,654.67,489.25
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,638.52,477.1
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,502.59,378.31
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,377.1,284.79
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,342.67,259.54
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,310.02,235.08
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,307.46,233.37
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,304.25,231.06
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,292.19,222.05
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,280.0,212.91
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,303.06,230.05
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,320.19,241.59
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,313.96,233.69
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,294.19,213.76
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,243.22,175.86
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,203.77,148.59
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,163.54,121.68
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,137.61,111.19
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,104.57,84.0
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,74.61,58.91
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,68.03,53.42
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,61.26,47.6
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,50.66,38.35
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,42.31,30.79
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,29.9,19.32
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,17.45,2.04
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,9.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,168.11,84.07
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,326.17,258.69
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,422.88,342.39
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,526.25,425.26
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,603.65,484.04
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,683.13,541.32
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,743.34,581.39
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,803.09,619.43
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,844.94,642.42
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,890.43,667.1
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,923.79,684.17
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,954.11,698.98
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,974.96,708.13
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,992.22,715.08
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,987.48,709.66
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,992.45,710.8
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,989.44,705.59
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,982.56,698.26
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,969.36,689.38
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,952.37,678.34
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,931.67,664.54
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,907.12,648.38
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,874.08,627.48
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,837.85,604.52
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,796.94,577.78
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,753.28,548.48
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,704.57,514.45
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,653.79,478.08
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,600.15,438.61
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,544.98,396.75
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,487.13,351.53
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,428.55,304.24
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,368.03,254.19
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,307.54,203.35
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,246.14,152.56
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,180.57,102.03
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,119.7,64.0
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,65.97,49.62
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,62.78,47.3
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,59.53,44.84
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,54.91,41.04
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,46.39,33.83
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,40.58,28.9
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,34.84,23.77
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,25.63,15.27
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,16.52,0.0
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,186.29,85.85
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,368.65,295.42
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,467.65,382.83
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,573.52,469.56
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,650.1,529.41
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,723.04,583.57
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,783.64,626.12
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,843.29,666.52
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,889.84,695.25
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,934.1,721.94
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,966.76,740.28
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,983.65,747.92
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,1004.0,758.3
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,1020.7,766.22
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,1029.06,770.16
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,1033.42,771.65
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,1029.49,766.31
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,1021.5,758.52
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,1007.55,746.98
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,989.58,733.0
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,963.98,714.36
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,934.72,693.41
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,901.43,670.91
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,864.76,646.09
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,821.99,616.98
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,776.41,585.34
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,726.85,548.48
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,675.05,509.15
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,619.8,466.42
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,562.89,421.18
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,502.71,372.06
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,441.8,320.95
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,379.11,267.35
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,316.77,213.45
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,253.51,160.12
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,186.22,107.25
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,123.43,67.18
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,67.96,52.02
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,64.74,49.74
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,61.48,47.32
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,56.82,43.51
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,48.12,36.08
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,41.53,30.35
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,34.96,24.38
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,25.28,15.21
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,15.71,0.0
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,7.47,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
