Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,190.49,77.58
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,379.17,303.26
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,479.05,391.56
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,585.73,478.67
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,662.76,537.84
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,735.91,591.04
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,796.3,629.41
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,855.65,664.74
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,901.34,688.67
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,944.6,709.69
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,976.68,726.7
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,992.92,733.39
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,1011.92,742.1
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,1027.18,748.45
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,1034.9,750.8
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,1038.61,750.85
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,1034.16,744.56
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,1025.63,736.03
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,1010.57,725.07
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,991.54,711.88
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,966.99,694.05
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,938.65,674.06
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,904.3,652.48
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,866.63,628.74
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,823.33,601.87
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,777.24,572.45
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,726.77,537.08
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,674.13,499.22
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,618.68,458.05
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,561.67,414.21
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,501.31,366.83
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,440.28,317.2
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,377.21,264.53
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,314.33,211.03
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,250.81,157.71
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,188.59,108.98
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,121.17,65.51
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,66.48,50.96
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,63.21,48.53
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,59.9,45.96
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,55.17,42.09
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,46.55,34.72
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,40.3,29.21
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,34.12,23.51
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,24.45,14.28
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,14.88,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,11.82,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,25.34,14.92
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,46.82,33.51
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,66.86,50.62
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,88.92,69.21
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,110.92,87.3
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,118.94,93.31
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,127.28,99.47
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,355.8,283.4
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,577.86,445.55
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,619.08,471.27
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,658.98,497.89
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,656.9,494.05
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,652.16,488.83
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,455.13,345.19
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,240.56,182.28
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,307.04,232.68
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,351.06,264.19
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,384.32,288.04
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,416.07,310.51
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,549.06,406.39
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,670.82,489.22
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,600.03,437.6
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,518.04,379.77
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,429.04,316.86
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,334.42,248.45
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,371.78,276.8
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,411.63,305.38
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,433.03,320.37
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,449.25,330.43
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,405.49,298.52
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,363.37,267.39
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,278.17,205.59
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,211.58,158.56
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,180.24,135.36
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,155.29,117.07
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,126.1,95.22
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,99.18,78.13
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,87.16,68.51
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,75.03,58.6
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,62.79,48.41
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,50.44,37.89
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,38.34,27.43
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,25.98,16.54
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,15.63,6.94
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.31,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,137.2,33.45
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,272.66,214.08
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,367.98,296.91
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,471.31,379.2
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,556.24,441.86
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,640.53,500.34
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,706.37,544.12
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,771.79,586.07
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,822.65,616.87
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,871.63,645.79
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,908.98,667.87
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,943.51,688.05
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,966.77,700.98
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,986.57,711.85
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,997.83,718.04
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,996.41,716.53
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,995.22,714.08
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,990.11,709.34
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,977.66,701.53
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,961.39,691.49
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,941.46,677.89
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,930.53,670.16
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,896.04,647.99
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,858.32,623.9
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,815.61,595.68
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,770.2,564.93
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,720.39,529.85
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,668.48,492.38
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,613.38,451.79
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,556.91,408.79
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,497.35,361.86
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,437.23,312.98
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,375.0,261.48
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,311.1,208.06
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,248.23,155.92
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,187.04,108.49
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,126.46,70.44
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,73.52,56.23
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,64.82,49.29
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,61.66,46.88
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,56.42,42.61
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,51.15,38.16
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,43.65,31.66
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,36.15,24.87
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,24.63,13.76
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,12.59,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,135.42,19.21
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,271.29,209.69
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,369.24,294.7
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,475.59,379.43
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,562.37,444.92
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,647.33,505.95
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,712.11,550.7
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,776.53,593.8
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,829.53,627.82
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,880.88,660.0
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,916.29,681.55
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,941.6,696.48
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,963.56,707.94
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,981.96,717.17
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,992.47,721.42
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,999.13,723.43
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,998.61,721.57
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,994.1,717.38
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,981.36,709.0
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,964.77,698.33
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,939.43,680.75
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,910.68,661.08
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,740.77,543.93
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,553.21,408.31
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,682.37,505.54
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,756.34,559.89
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,707.48,524.03
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,656.74,486.85
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,602.47,445.44
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,546.92,401.99
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,488.69,356.71
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,430.17,309.65
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,369.42,259.23
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,309.69,208.97
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,249.12,158.84
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,185.43,109.58
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,127.38,72.93
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,76.88,58.84
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,73.13,56.06
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,69.33,53.14
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,63.4,48.32
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,57.41,43.26
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,48.3,35.4
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,36.59,25.04
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,23.97,12.77
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,11.8,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,99.42,0.85
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,204.42,157.48
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,316.14,254.6
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,420.76,341.58
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,509.36,411.42
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,611.05,487.27
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,677.22,534.53
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,743.19,580.24
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,483.66,382.87
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,135.03,102.69
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,127.94,97.13
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,121.82,91.97
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,259.11,200.34
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,385.78,296.35
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,348.36,266.31
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,312.11,237.6
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,483.11,367.29
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,648.47,486.34
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,806.32,602.33
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,931.61,688.56
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,765.65,570.11
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,572.03,427.08
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,727.19,544.62
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,814.41,608.32
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,706.42,526.75
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,579.7,431.35
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,631.24,471.49
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,641.49,479.67
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,588.01,438.39
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,533.29,395.44
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,475.68,349.2
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,417.87,301.54
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,358.2,251.11
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,299.79,201.39
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,240.78,152.6
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,178.89,104.82
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,122.08,69.01
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,72.59,55.05
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,69.07,52.45
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,65.52,49.73
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,59.85,45.12
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,54.14,40.3
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,45.75,32.99
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,34.97,23.4
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,22.38,10.92
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,10.23,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,125.61,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,253.91,193.45
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,353.44,281.85
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,466.83,373.85
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,554.34,441.76
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,644.32,508.48
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,708.77,553.08
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,772.97,595.88
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,826.46,629.78
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,878.42,661.79
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,906.95,676.94
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,939.28,694.59
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,772.15,576.69
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,551.45,413.88
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,798.49,592.56
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,995.94,719.01
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,993.93,712.84
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,974.24,697.5
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,960.87,687.97
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,943.8,676.16
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,922.71,661.05
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,897.88,643.7
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,864.7,622.33
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,828.45,598.95
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,787.6,571.27
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,744.13,541.02
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,696.27,507.27
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,646.46,471.32
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,592.79,431.87
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,537.8,390.19
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,480.53,345.46
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,422.79,298.94
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,360.74,248.08
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,299.97,197.44
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,238.71,147.55
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,179.23,102.15
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,120.55,65.55
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,68.84,51.51
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,60.41,44.84
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,57.13,42.33
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,52.16,38.3
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,47.18,34.11
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,39.97,27.9
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,32.82,21.43
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,21.27,9.45
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,9.44,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,126.16,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,257.09,194.69
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,358.44,285.16
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,474.69,378.91
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,574.03,454.54
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,676.39,528.54
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,739.3,571.08
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,801.94,611.94
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,847.72,640.2
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,897.68,670.72
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,931.25,690.67
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,961.8,708.59
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,705.54,530.03
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,368.9,278.09
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,381.4,287.41
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,393.53,295.06
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,741.72,550.75
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,994.17,714.52
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,979.92,702.79
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,961.83,691.16
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,778.81,567.07
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,555.37,405.67
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,516.96,378.99
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,480.03,352.24
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,650.22,479.27
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,750.81,552.53
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,702.21,516.53
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,651.55,479.27
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,597.0,437.56
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,541.06,393.77
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,482.37,348.23
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,423.16,300.68
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,362.34,250.34
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,300.42,198.78
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,239.0,148.2
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,179.42,102.38
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,121.43,66.42
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,70.9,53.23
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,61.96,46.14
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,58.39,43.38
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,54.11,39.93
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,49.94,36.4
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,41.7,29.3
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,33.47,21.88
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,19.83,7.69
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,8.65,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,137.13,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,285.07,213.04
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,390.43,305.86
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,503.7,394.85
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,321.96,257.33
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,99.42,75.48
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,474.6,378.52
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,804.34,612.66
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,659.73,507.07
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,457.24,353.74
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,386.94,299.21
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,290.45,223.21
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,158.87,121.02
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,42.28,28.08
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,44.63,29.92
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,46.98,31.72
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,548.25,423.96
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,978.62,720.8
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,964.57,708.65
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,946.78,697.35
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,765.21,569.85
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,543.45,404.8
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,383.59,288.05
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,207.59,154.73
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,513.91,392.09
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,731.92,551.86
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,684.74,516.84
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,635.88,480.82
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,582.96,439.82
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,529.43,397.29
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,473.29,352.27
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,415.22,304.53
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,276.55,201.78
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,179.8,135.57
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,202.48,141.31
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,185.64,114.68
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,131.86,80.21
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,85.41,66.92
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,80.66,63.27
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,72.99,57.01
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,64.9,50.24
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,56.68,43.12
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,45.98,33.63
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,35.21,23.74
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,20.98,7.67
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,7.08,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,135.34,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,281.91,218.75
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,386.52,318.01
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,499.03,412.64
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,582.66,480.03
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,668.61,545.85
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,732.26,591.38
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,795.57,634.81
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,844.69,665.4
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,885.59,689.23
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,920.96,709.65
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,953.32,727.65
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,975.87,737.66
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,994.86,745.28
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,1004.66,748.27
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,1010.58,748.89
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,994.84,735.84
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,989.26,729.91
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,975.96,718.21
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,958.89,704.31
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,934.77,686.38
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,907.16,666.36
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,874.5,644.76
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,838.7,621.05
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,797.63,592.49
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,753.81,561.21
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,705.25,526.09
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,654.7,488.69
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,600.8,448.03
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,545.43,404.96
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,487.09,358.19
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,427.7,309.21
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,365.57,257.16
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,304.77,205.55
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,243.36,154.24
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,183.87,107.8
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,124.27,69.58
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,70.58,53.92
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,61.28,46.51
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,57.29,43.42
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,51.61,38.68
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,45.86,33.7
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,38.17,26.9
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,30.52,19.76
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,14.98,2.85
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,149.61,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,378.54,290.56
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,478.05,388.28
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,595.31,484.64
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,675.95,546.85
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,757.97,606.39
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,820.1,649.64
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,881.28,690.64
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,805.71,632.72
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,699.46,552.1
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,738.93,578.39
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,776.48,601.7
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,932.98,706.41
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,1052.96,779.86
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,1060.19,781.74
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,1063.32,782.3
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,1058.15,776.2
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,1048.82,767.72
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,1033.37,757.01
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1013.85,743.85
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,986.78,724.95
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,956.0,703.74
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,920.5,680.76
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,881.6,655.42
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,837.55,625.16
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,790.65,592.8
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,738.83,555.41
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,684.81,515.41
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,627.26,471.62
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,568.33,425.38
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,507.17,376.56
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,445.33,325.46
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,380.81,270.33
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,316.81,214.87
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,252.09,160.01
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,184.15,106.2
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,121.36,65.8
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,65.24,50.31
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,61.45,47.48
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,57.63,44.48
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,52.71,40.31
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,44.11,32.77
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,36.59,25.94
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,29.15,18.79
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,14.25,1.21
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
