Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,71.41,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,256.7,190.95
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,387.64,310.14
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,490.94,394.68
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,599.33,478.87
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,672.79,532.94
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,746.34,584.61
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,806.42,624.55
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,865.14,662.22
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,902.95,683.71
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,931.19,698.33
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,956.14,709.16
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,977.66,717.49
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,987.88,719.86
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,994.35,719.99
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,994.18,716.65
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,990.11,711.09
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,976.3,701.62
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,946.72,682.33
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,927.53,668.6
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,904.45,652.39
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,871.27,631.56
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,835.04,608.68
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,794.27,581.83
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,750.77,552.77
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,702.44,518.76
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,652.19,482.45
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,597.81,442.15
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,542.12,399.56
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,483.93,353.7
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,425.42,306.09
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,363.24,254.51
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,301.94,202.71
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,240.0,151.27
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,180.2,104.01
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,121.23,64.27
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,65.98,41.6
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,52.75,39.05
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,44.23,31.93
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,38.33,26.82
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,32.52,21.54
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,22.78,11.98
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,12.59,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,157.32,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,356.67,263.27
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,503.97,400.65
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,601.33,480.51
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,694.5,552.61
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,763.16,601.42
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,831.23,647.14
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,881.47,678.73
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,929.62,707.85
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,963.21,727.75
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,993.72,745.41
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,999.86,746.77
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,1014.82,754.32
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,1021.37,755.44
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,1024.11,754.31
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,1018.94,748.69
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,1009.91,740.81
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,993.42,729.72
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,973.21,716.38
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,945.55,696.81
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,914.59,675.19
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,879.63,651.93
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,841.68,626.6
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,798.2,596.46
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,752.35,564.55
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,702.51,528.21
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,650.94,489.75
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,595.39,446.65
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,538.97,401.81
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,479.65,355.0
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,420.33,306.6
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,358.59,254.59
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,298.28,202.99
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,237.17,151.69
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,178.55,104.87
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,120.76,65.52
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,67.46,42.96
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,49.71,36.81
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,45.3,33.12
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,39.1,27.64
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,33.01,22.0
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,22.59,11.62
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,11.8,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,14.16,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,228.81,163.72
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,391.27,311.01
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,493.54,395.9
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,599.52,479.69
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,671.98,534.33
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,744.78,586.91
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,801.35,626.06
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,856.61,663.24
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,560.8,443.04
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,172.08,132.61
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,240.67,186.93
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,288.9,223.78
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,672.54,520.35
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,982.08,733.28
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,979.64,726.78
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,960.96,711.88
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,947.99,702.54
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,931.44,690.92
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,773.15,579.35
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,593.74,445.1
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,589.29,442.83
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,582.46,438.01
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,563.93,423.71
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,543.66,408.1
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,402.49,303.17
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,278.52,209.14
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,326.32,245.9
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,354.1,266.2
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,320.72,240.26
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,288.33,214.94
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,312.28,225.8
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,293.74,199.17
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,161.47,107.03
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,76.69,55.87
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,91.38,55.73
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,64.17,39.62
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,50.17,36.79
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,45.83,33.11
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,39.67,27.7
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,33.66,22.15
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,22.5,11.0
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,11.02,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,23.05,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,170.6,118.27
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,299.44,237.76
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,401.02,323.88
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,509.03,410.71
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,583.47,467.98
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,667.36,530.06
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,437.85,351.76
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,165.07,128.9
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,344.6,273.68
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,483.97,381.09
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,471.09,367.82
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,456.77,354.22
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,322.14,249.34
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,195.73,148.88
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,109.43,81.28
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,34.57,21.85
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,281.32,216.9
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,519.7,393.81
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,360.28,273.54
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,178.92,134.08
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,430.57,328.78
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,615.88,464.2
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,575.97,433.49
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,536.99,404.48
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,444.45,335.6
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,373.96,282.26
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,368.14,278.13
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,358.52,270.4
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,400.58,299.41
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,401.89,294.07
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,241.1,175.35
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,116.94,87.42
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,167.58,117.03
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,181.43,115.39
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,129.31,79.77
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,87.2,60.13
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,71.37,55.0
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,63.33,48.17
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,52.16,38.43
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,40.64,28.09
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,24.69,12.35
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,6.29,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,30.35,15.65
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,54.66,38.82
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,103.27,79.91
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,141.97,112.56
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,175.62,140.47
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,209.22,167.74
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,139.69,110.38
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,69.32,51.52
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,88.57,67.11
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,107.9,82.52
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,117.95,90.15
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,128.0,97.72
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,165.47,127.4
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,203.0,156.61
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,141.53,107.73
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,85.76,63.17
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,63.2,45.22
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,41.54,27.86
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,108.64,81.38
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,179.93,136.87
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,323.9,248.24
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,464.11,350.91
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,421.04,317.33
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,366.59,276.75
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,187.18,142.28
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,24.55,14.1
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,21.08,11.4
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,17.61,8.62
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,13.0,4.91
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,8.4,1.18
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,7.25,0.26
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,6.1,0.0
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,5.33,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,4.18,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.75,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,11.03,1.86
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,19.06,9.89
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,30.21,19.53
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,42.71,30.27
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,55.47,41.11
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,68.09,51.68
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,89.69,69.44
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,111.16,86.81
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,77.3,58.67
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,50.64,36.51
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,34.46,22.97
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,18.35,9.55
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,63.49,46.61
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,113.2,86.83
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,81.67,61.02
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,53.1,37.7
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,126.33,96.92
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,204.65,158.91
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,129.97,99.45
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,61.68,44.49
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,64.4,46.72
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,67.11,48.91
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,109.93,83.24
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,153.43,117.61
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,117.01,88.72
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,81.95,60.76
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,97.25,73.17
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,112.41,85.43
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,118.69,90.6
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,124.71,95.62
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,111.83,85.49
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,99.17,75.51
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,81.94,61.85
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,65.0,48.25
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,56.65,41.5
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,48.29,34.64
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,39.41,28.77
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,30.55,21.01
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,22.11,13.47
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,13.69,5.91
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,7.59,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.27,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,4.54,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,7.58,0.69
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,10.63,3.34
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,13.68,5.97
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,16.74,8.57
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,13.7,5.95
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.34
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.0,1.06
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.33,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,19.87,10.89
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,34.48,22.89
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,57.29,41.54
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,80.96,60.72
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,113.72,86.93
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,147.2,113.32
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,124.15,94.76
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,102.3,77.21
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,157.82,121.4
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,214.19,165.28
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,197.86,152.28
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,182.22,139.99
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,176.41,135.47
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,170.77,131.09
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,144.17,110.18
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,118.64,90.03
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,183.68,141.96
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,238.87,185.07
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,156.69,120.56
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,78.52,58.41
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,150.33,114.82
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,210.04,159.29
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,203.14,146.78
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,174.82,116.34
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,131.16,86.12
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,94.63,67.74
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,75.11,59.62
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,63.88,49.83
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,50.71,38.01
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,37.36,25.76
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,21.92,9.14
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,7.87,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,180.28,109.1
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,319.23,256.84
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,413.9,339.36
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,514.35,421.71
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,594.44,485.35
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,671.36,544.1
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,400.3,330.89
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,97.78,76.06
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,138.38,109.93
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,179.24,142.99
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,192.53,153.04
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,205.85,163.09
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,202.14,159.25
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,198.89,155.87
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,170.36,132.45
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,143.69,110.58
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,90.42,67.83
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,42.3,28.86
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,102.78,77.67
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,167.1,128.5
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,145.94,111.79
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,125.66,95.81
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,74.13,54.57
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,25.33,15.06
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,17.63,8.79
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,9.95,2.51
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,9.18,1.89
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,8.41,1.27
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,54.18,38.86
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,100.11,76.28
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,55.69,40.23
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,11.44,3.84
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,37.5,25.56
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,63.5,47.27
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,55.53,40.75
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,47.52,34.15
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,38.64,28.22
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,29.79,20.42
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,21.73,13.18
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,13.69,5.91
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,7.59,0.0
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,34.25,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,204.94,115.18
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,347.14,275.74
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,449.85,363.81
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,557.4,450.58
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,632.63,509.23
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,708.34,565.76
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,395.78,324.67
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,38.25,26.28
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,25.97,16.07
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,13.73,5.79
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,86.6,65.96
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,173.01,135.28
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,156.5,121.46
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,141.23,108.86
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,135.01,103.52
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,129.21,98.55
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,96.63,72.48
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,66.3,48.12
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,51.97,36.48
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,37.67,24.87
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,248.6,194.13
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,446.39,343.91
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,286.51,221.38
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,147.1,111.85
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,139.59,106.22
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,132.3,100.56
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,117.08,88.64
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,102.24,76.97
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,124.18,94.62
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,145.1,111.33
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,169.81,130.21
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,184.48,140.35
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,139.67,106.24
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,101.65,77.84
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,107.64,72.16
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,78.65,50.81
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,59.35,45.82
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,53.6,40.76
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,41.69,30.17
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,32.52,21.6
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,19.63,6.31
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,7.08,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,15.23,6.71
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,25.2,15.4
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,35.2,24.03
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,46.63,33.81
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,58.37,43.74
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,63.51,48.0
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,68.88,52.37
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,78.64,60.36
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,88.4,68.28
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,77.99,59.35
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,68.54,51.3
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,77.78,58.79
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,87.03,66.24
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,120.68,93.6
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,155.02,121.23
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,151.71,118.39
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,148.61,115.81
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,162.07,126.39
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,175.31,136.72
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,118.12,90.74
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,64.76,47.44
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,169.27,132.5
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,270.51,212.9
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,249.59,196.16
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,229.66,180.44
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,195.74,153.53
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,173.32,135.71
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,155.12,121.25
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,137.77,107.46
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,120.8,93.94
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,104.47,80.89
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,83.05,63.61
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,62.01,46.41
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,53.67,39.56
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,45.2,32.5
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,36.71,26.75
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,28.25,19.23
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,20.19,11.94
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,12.16,4.63
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,6.06,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
