Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,15.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,15.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.0,3.45,15.0,5.0,3.78,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.3,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,6.83,0.2
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,8.35,1.52
2016,11,9,8,45,0.0,12.0,3.8,15.5,12.0,9.12,2.16
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,9.89,2.79
2016,11,9,9,15,0.0,21.0,3.95,16.0,21.0,16.01,7.98
2016,11,9,9,30,0.0,29.0,4.0,16.0,29.0,22.15,13.14
2016,11,9,9,45,0.0,38.5,4.05,16.5,38.5,29.45,19.22
2016,11,9,10,0,0.0,48.0,4.1,17.0,48.0,36.78,25.26
2016,11,9,10,15,0.0,70.0,4.1,17.0,70.0,53.79,39.38
2016,11,9,10,30,0.0,92.0,4.1,17.0,92.0,70.9,53.48
2016,11,9,10,45,0.0,109.0,4.15,17.5,109.0,85.14,65.0
2016,11,9,11,0,0.0,126.0,4.2,18.0,126.0,99.48,76.5
2016,11,9,11,15,0.0,129.5,4.2,18.0,129.5,102.22,78.64
2016,11,9,11,30,0.0,133.0,4.2,18.0,133.0,104.96,80.8
2016,11,9,11,45,0.0,92.0,4.25,18.0,92.0,70.97,52.96
2016,11,9,12,0,0.0,51.0,4.3,18.0,51.0,39.21,26.83
2016,11,9,12,15,0.0,71.0,4.2,18.0,71.0,54.68,39.59
2016,11,9,12,30,0.0,91.0,4.1,18.0,91.0,70.2,52.34
2016,11,9,12,45,0.0,91.0,4.1,18.5,91.0,70.19,52.24
2016,11,9,13,0,0.0,91.0,4.1,19.0,91.0,70.18,52.15
2016,11,9,13,15,0.0,89.5,4.05,19.0,89.5,69.0,51.24
2016,11,9,13,30,0.0,88.0,4.0,19.0,88.0,67.81,50.33
2016,11,9,13,45,0.0,82.5,4.0,19.5,82.5,63.52,46.78
2016,11,9,14,0,0.0,77.0,4.0,20.0,77.0,59.23,43.25
2016,11,9,14,15,0.0,50.5,4.0,20.0,50.5,38.73,26.45
2016,11,9,14,30,0.0,24.0,4.0,20.0,24.0,18.35,9.61
2016,11,9,14,45,0.0,36.5,4.0,20.0,36.5,27.92,17.62
2016,11,9,15,0,0.0,49.0,4.0,20.0,49.0,37.51,25.67
2016,11,9,15,15,0.0,34.0,3.9,19.5,34.0,25.97,16.15
2016,11,9,15,30,0.0,19.0,3.8,19.0,19.0,14.47,6.56
2016,11,9,15,45,0.0,16.5,3.7,19.0,16.5,12.55,4.96
2016,11,9,16,0,0.0,14.0,3.6,19.0,14.0,10.64,3.35
2016,11,9,16,15,0.0,11.5,3.3,18.5,11.5,8.73,2.07
2016,11,9,16,30,0.0,9.0,3.0,18.0,9.0,6.82,0.36
2016,11,9,16,45,0.0,6.5,2.7,18.0,6.5,4.92,0.0
2016,11,9,17,0,0.0,4.0,2.4,18.0,4.0,3.02,0.0
2016,11,9,17,15,0.0,2.0,2.35,17.5,2.0,1.51,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,56.5,20.5,2.3,13.0,26.5,90.21,30.15
2016,11,10,7,30,113.0,41.0,2.3,13.0,53.0,179.77,143.17
2016,11,10,7,45,156.0,60.5,2.35,13.5,87.5,243.39,201.66
2016,11,10,8,0,199.0,80.0,2.4,14.0,122.0,308.63,258.34
2016,11,10,8,15,229.5,97.5,2.35,14.5,158.5,360.52,301.78
2016,11,10,8,30,260.0,115.0,2.3,15.0,195.0,413.25,344.14
2016,11,10,8,45,397.0,113.5,2.25,15.5,258.0,567.53,466.24
2016,11,10,9,0,534.0,112.0,2.2,16.0,321.0,704.07,566.31
2016,11,10,9,15,307.5,156.5,2.2,16.0,280.0,512.48,416.55
2016,11,10,9,30,81.0,201.0,2.2,16.0,239.0,292.73,237.43
2016,11,10,9,45,250.0,201.5,2.25,16.5,332.5,505.89,408.93
2016,11,10,10,0,419.0,202.0,2.3,17.0,426.0,697.64,552.48
2016,11,10,10,15,378.0,226.0,2.25,17.5,437.0,654.58,516.05
2016,11,10,10,30,337.0,250.0,2.2,18.0,448.0,633.94,497.51
2016,11,10,10,45,356.5,257.0,2.2,18.5,474.5,652.12,509.36
2016,11,10,11,0,376.0,264.0,2.2,19.0,501.0,668.22,519.33
2016,11,10,11,15,610.0,184.5,2.2,19.0,580.5,826.31,635.88
2016,11,10,11,30,844.0,105.0,2.2,19.0,660.0,934.14,707.84
2016,11,10,11,45,652.0,183.0,2.2,19.5,615.5,823.08,628.96
2016,11,10,12,0,460.0,261.0,2.2,20.0,571.0,698.91,536.48
2016,11,10,12,15,657.5,183.0,2.3,20.0,625.0,775.08,595.87
2016,11,10,12,30,855.0,105.0,2.4,20.0,679.0,820.58,628.85
2016,11,10,12,45,599.5,197.0,2.5,20.5,597.0,680.8,525.51
2016,11,10,13,0,344.0,289.0,2.6,21.0,515.0,529.14,410.23
2016,11,10,13,15,376.0,272.5,2.7,21.0,514.0,513.27,399.57
2016,11,10,13,30,408.0,256.0,2.8,21.0,513.0,494.01,385.06
2016,11,10,13,45,344.5,259.0,2.9,21.0,470.0,433.55,338.15
2016,11,10,14,0,281.0,262.0,3.0,21.0,427.0,378.73,295.28
2016,11,10,14,15,374.5,226.5,2.95,20.5,434.0,370.93,288.36
2016,11,10,14,30,468.0,191.0,2.9,20.0,441.0,360.07,277.05
2016,11,10,14,45,393.5,190.0,2.9,20.0,390.0,294.27,223.85
2016,11,10,15,0,319.0,189.0,2.9,20.0,339.0,243.48,183.0
2016,11,10,15,15,308.5,172.5,2.75,20.0,306.0,204.18,149.84
2016,11,10,15,30,298.0,156.0,2.6,20.0,273.0,166.39,118.71
2016,11,10,15,45,286.5,136.5,2.5,20.0,237.5,128.08,89.35
2016,11,10,16,0,275.0,117.0,2.4,20.0,202.0,91.71,65.96
2016,11,10,16,15,251.5,98.0,2.05,19.0,165.0,70.05,55.78
2016,11,10,16,30,228.0,79.0,1.7,18.0,128.0,57.27,44.59
2016,11,10,16,45,188.0,59.5,1.4,17.5,93.0,43.7,32.35
2016,11,10,17,0,148.0,40.0,1.1,17.0,58.0,29.84,19.53
2016,11,10,17,15,74.0,20.0,1.05,16.5,29.0,15.24,1.67
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,7.0,18.5,1.75,12.5,19.5,24.83,1.51
2016,11,11,7,30,14.0,37.0,2.0,13.0,39.0,57.69,41.7
2016,11,11,7,45,29.5,57.5,2.25,13.5,63.5,95.46,75.75
2016,11,11,8,0,45.0,78.0,2.5,14.0,88.0,132.0,108.01
2016,11,11,8,15,55.0,99.0,2.35,14.5,114.0,164.15,135.66
2016,11,11,8,30,65.0,120.0,2.2,15.0,140.0,196.05,162.34
2016,11,11,8,45,32.5,121.0,2.05,15.5,131.0,157.26,128.34
2016,11,11,9,0,0.0,122.0,1.9,16.0,122.0,105.8,83.62
2016,11,11,9,15,0.0,83.0,1.95,16.5,83.0,64.44,48.81
2016,11,11,9,30,0.0,44.0,2.0,17.0,44.0,33.66,22.8
2016,11,11,9,45,0.0,87.5,2.05,18.0,87.5,67.53,50.88
2016,11,11,10,0,0.0,131.0,2.1,19.0,131.0,106.35,82.38
2016,11,11,10,15,0.5,151.0,2.1,19.0,151.5,124.6,97.0
2016,11,11,10,30,1.0,171.0,2.1,19.0,172.0,142.85,111.53
2016,11,11,10,45,19.0,214.5,2.15,19.5,226.5,201.37,158.61
2016,11,11,11,0,37.0,258.0,2.2,20.0,281.0,283.5,222.86
2016,11,11,11,15,24.0,238.5,2.2,20.0,253.5,225.01,176.25
2016,11,11,11,30,11.0,219.0,2.2,20.0,226.0,192.11,149.83
2016,11,11,11,45,31.5,255.5,2.2,20.5,276.5,262.73,205.46
2016,11,11,12,0,52.0,292.0,2.2,21.0,327.0,314.48,245.08
2016,11,11,12,15,29.0,246.0,2.2,21.0,265.5,243.53,189.49
2016,11,11,12,30,6.0,200.0,2.2,21.0,204.0,165.79,128.06
2016,11,11,12,45,72.0,256.5,2.25,21.5,303.5,279.34,218.5
2016,11,11,13,0,138.0,313.0,2.3,22.0,403.0,389.19,302.31
2016,11,11,13,15,131.0,304.0,2.3,22.0,388.0,364.39,282.79
2016,11,11,13,30,124.0,295.0,2.3,22.0,373.0,340.26,264.29
2016,11,11,13,45,489.5,188.5,2.3,22.5,477.5,466.63,362.07
2016,11,11,14,0,855.0,82.0,2.3,23.0,582.0,532.24,407.79
2016,11,11,14,15,843.0,80.0,2.25,22.5,551.0,475.15,361.12
2016,11,11,14,30,831.0,78.0,2.2,22.0,520.0,418.21,313.77
2016,11,11,14,45,795.0,81.5,2.2,22.0,479.5,356.92,261.69
2016,11,11,15,0,759.0,85.0,2.2,22.0,439.0,298.64,211.38
2016,11,11,15,15,732.5,81.5,2.05,22.0,396.5,239.98,160.72
2016,11,11,15,30,706.0,78.0,1.9,22.0,354.0,180.83,111.68
2016,11,11,15,45,668.5,73.0,1.8,22.0,307.5,125.2,70.99
2016,11,11,16,0,631.0,68.0,1.7,22.0,261.0,74.19,44.03
2016,11,11,16,15,573.5,61.5,1.45,21.5,212.5,49.97,37.87
2016,11,11,16,30,516.0,55.0,1.2,21.0,164.0,44.91,33.38
2016,11,11,16,45,426.5,45.0,0.95,20.5,118.5,36.85,26.05
2016,11,11,17,0,337.0,35.0,0.7,20.0,73.0,28.8,18.33
2016,11,11,17,15,168.5,17.5,0.7,19.5,36.5,14.15,0.23
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,179.0,16.0,3.2,12.5,35.0,197.88,25.66
2016,11,12,7,30,358.0,32.0,3.3,13.0,70.0,391.33,310.4
2016,11,12,7,45,453.5,41.0,3.45,13.5,116.5,496.25,407.51
2016,11,12,8,0,549.0,50.0,3.6,14.0,163.0,606.54,499.39
2016,11,12,8,15,605.5,56.0,3.6,14.5,211.5,680.38,558.14
2016,11,12,8,30,662.0,62.0,3.6,15.0,260.0,754.94,614.35
2016,11,12,8,45,699.0,66.5,3.65,15.5,307.0,801.75,647.57
2016,11,12,9,0,736.0,71.0,3.7,16.0,354.0,854.43,683.93
2016,11,12,9,15,762.0,74.0,3.65,16.5,397.0,892.07,707.69
2016,11,12,9,30,788.0,77.0,3.6,17.0,440.0,926.99,728.99
2016,11,12,9,45,804.5,80.5,3.55,17.5,478.0,949.9,741.41
2016,11,12,10,0,821.0,84.0,3.5,18.0,516.0,969.44,751.45
2016,11,12,10,15,834.0,85.5,3.4,18.5,547.5,979.31,754.41
2016,11,12,10,30,847.0,87.0,3.3,19.0,579.0,985.52,755.01
2016,11,12,10,45,853.5,89.5,3.2,19.5,603.0,970.38,741.15
2016,11,12,11,0,860.0,92.0,3.1,20.0,627.0,964.12,733.82
2016,11,12,11,15,865.5,93.0,3.0,20.0,643.5,951.5,723.66
2016,11,12,11,30,871.0,94.0,2.9,20.0,660.0,935.33,711.31
2016,11,12,11,45,877.5,92.5,2.85,20.5,669.0,913.74,694.5
2016,11,12,12,0,884.0,91.0,2.8,21.0,678.0,888.69,675.55
2016,11,12,12,15,884.0,91.5,2.7,21.0,678.0,856.92,653.04
2016,11,12,12,30,884.0,92.0,2.6,21.0,678.0,822.19,628.57
2016,11,12,12,45,880.0,92.0,2.55,21.0,670.0,781.08,599.97
2016,11,12,13,0,876.0,92.0,2.5,21.0,662.0,737.67,569.64
2016,11,12,13,15,870.5,91.0,2.45,21.0,645.5,690.16,533.98
2016,11,12,13,30,865.0,90.0,2.4,21.0,629.0,640.92,496.27
2016,11,12,13,45,855.0,89.0,2.4,21.5,604.5,587.58,453.91
2016,11,12,14,0,845.0,88.0,2.4,22.0,580.0,535.85,411.66
2016,11,12,14,15,832.0,86.5,2.4,21.5,549.0,478.28,365.4
2016,11,12,14,30,819.0,85.0,2.4,21.0,518.0,420.77,317.61
2016,11,12,14,45,636.5,122.5,2.4,21.0,444.0,336.41,250.48
2016,11,12,15,0,454.0,160.0,2.4,21.0,370.0,265.95,195.86
2016,11,12,15,15,431.5,149.5,2.3,21.0,333.5,219.6,156.84
2016,11,12,15,30,409.0,139.0,2.2,21.0,297.0,175.95,121.12
2016,11,12,15,45,387.5,123.0,2.1,21.0,257.5,131.38,87.46
2016,11,12,16,0,366.0,107.0,2.0,21.0,218.0,89.84,61.85
2016,11,12,16,15,329.5,91.0,1.75,20.0,177.0,65.84,51.88
2016,11,12,16,30,293.0,75.0,1.5,19.0,136.0,54.94,42.35
2016,11,12,16,45,238.0,57.0,1.3,18.5,98.0,42.23,30.88
2016,11,12,17,0,183.0,39.0,1.1,18.0,60.0,29.23,18.76
2016,11,12,17,15,91.5,19.5,1.1,17.5,30.0,14.76,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,91.0,18.5,1.2,12.0,28.0,126.92,0.0
2016,11,13,7,30,182.0,37.0,1.4,12.0,56.0,251.53,197.93
2016,11,13,7,45,246.5,53.5,1.65,12.5,94.5,331.06,273.37
2016,11,13,8,0,311.0,70.0,1.9,13.0,133.0,414.93,345.69
2016,11,13,8,15,365.0,81.0,1.8,13.5,175.0,484.15,402.0
2016,11,13,8,30,419.0,92.0,1.7,14.0,217.0,555.31,456.74
2016,11,13,8,45,404.5,113.0,1.6,14.5,249.5,574.45,469.26
2016,11,13,9,0,390.0,134.0,1.5,15.0,282.0,590.43,478.08
2016,11,13,9,15,557.0,115.5,1.4,15.5,355.0,745.73,590.41
2016,11,13,9,30,724.0,97.0,1.3,16.0,428.0,894.91,689.25
2016,11,13,9,45,743.0,101.0,1.25,17.0,465.5,920.25,699.42
2016,11,13,10,0,762.0,105.0,1.2,18.0,503.0,942.46,708.83
2016,11,13,10,15,777.0,107.5,1.1,18.5,535.0,948.09,707.7
2016,11,13,10,30,792.0,110.0,1.0,19.0,567.0,957.85,709.52
2016,11,13,10,45,801.0,112.5,0.95,19.5,591.5,957.93,706.0
2016,11,13,11,0,810.0,115.0,0.9,20.0,616.0,954.34,700.44
2016,11,13,11,15,817.0,116.0,0.9,20.5,633.0,943.48,691.42
2016,11,13,11,30,824.0,117.0,0.9,21.0,650.0,929.03,680.38
2016,11,13,11,45,825.0,118.5,0.95,21.5,658.0,906.09,664.97
2016,11,13,12,0,826.0,120.0,1.0,22.0,666.0,879.97,647.63
2016,11,13,12,15,826.5,120.5,1.05,22.0,666.5,849.3,628.53
2016,11,13,12,30,827.0,121.0,1.1,22.0,667.0,815.74,607.41
2016,11,13,12,45,825.0,120.0,1.15,22.5,659.0,776.02,580.84
2016,11,13,13,0,823.0,119.0,1.2,23.0,651.0,733.98,551.31
2016,11,13,13,15,816.5,117.5,1.2,23.0,634.5,686.28,517.35
2016,11,13,13,30,810.0,116.0,1.2,23.0,618.0,637.08,481.51
2016,11,13,13,45,802.5,113.5,1.3,23.0,594.5,585.1,443.4
2016,11,13,14,0,795.0,111.0,1.4,23.0,571.0,532.22,403.16
2016,11,13,14,15,627.5,150.0,1.4,23.0,501.0,440.28,332.89
2016,11,13,14,30,460.0,189.0,1.4,23.0,431.0,357.53,269.58
2016,11,13,14,45,250.0,187.0,1.4,23.0,317.5,243.78,183.93
2016,11,13,15,0,40.0,185.0,1.4,23.0,204.0,154.32,118.25
2016,11,13,15,15,35.5,168.0,1.35,22.5,183.5,135.47,103.74
2016,11,13,15,30,31.0,151.0,1.3,22.0,163.0,117.47,89.69
2016,11,13,15,45,282.0,120.0,1.3,22.0,206.0,118.28,80.58
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,88.57,56.78
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,59.37,46.06
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,51.9,39.53
2016,11,13,16,45,319.0,55.0,1.0,19.5,110.0,41.38,30.0
2016,11,13,17,0,227.0,41.0,0.9,19.0,66.0,30.85,19.93
2016,11,13,17,15,113.5,20.5,0.95,18.5,33.0,15.54,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,7,15,134.0,18.0,2.1,13.5,31.5,159.11,0.0
2016,11,14,7,30,268.0,36.0,2.4,14.0,63.0,321.9,250.79
2016,11,14,7,45,368.5,48.0,2.7,14.5,108.0,429.45,351.33
2016,11,14,8,0,469.0,60.0,3.0,15.0,153.0,545.89,448.53
2016,11,14,8,15,530.5,68.0,3.05,15.5,201.5,626.06,512.6
2016,11,14,8,30,592.0,76.0,3.1,16.0,250.0,706.75,573.96
2016,11,14,8,45,638.5,81.0,3.2,17.0,297.5,769.24,618.15
2016,11,14,9,0,685.0,86.0,3.3,18.0,345.0,830.56,659.75
2016,11,14,9,15,713.5,90.5,3.3,18.5,388.0,871.6,686.11
2016,11,14,9,30,742.0,95.0,3.3,19.0,431.0,910.18,710.18
2016,11,14,9,45,765.5,97.0,3.3,20.0,470.0,937.54,724.58
2016,11,14,10,0,789.0,99.0,3.3,21.0,509.0,954.91,731.94
2016,11,14,10,15,803.5,101.0,3.25,21.5,540.5,967.11,736.85
2016,11,14,10,30,818.0,103.0,3.2,22.0,572.0,975.66,739.4
2016,11,14,10,45,830.0,104.0,3.2,22.5,597.0,976.79,737.46
2016,11,14,11,0,842.0,105.0,3.2,23.0,622.0,974.13,733.23
2016,11,14,11,15,848.0,106.0,3.15,23.0,638.5,961.87,723.77
2016,11,14,11,30,854.0,107.0,3.1,23.0,655.0,945.98,712.13
2016,11,14,11,45,874.0,99.5,3.05,23.5,667.0,918.58,691.52
2016,11,14,12,0,894.0,92.0,3.0,24.0,679.0,898.94,676.45
2016,11,14,12,15,894.0,92.0,2.9,24.0,679.0,866.41,653.62
2016,11,14,12,30,894.0,92.0,2.8,24.0,679.0,830.94,628.91
2016,11,14,12,45,891.5,91.0,2.75,24.5,671.0,789.69,599.33
2016,11,14,13,0,889.0,90.0,2.7,25.0,663.0,746.03,568.08
2016,11,14,13,15,883.0,89.5,2.65,25.0,646.5,698.28,532.88
2016,11,14,13,30,877.0,89.0,2.6,25.0,630.0,648.8,495.48
2016,11,14,13,45,869.0,87.0,2.55,25.0,605.5,595.21,454.2
2016,11,14,14,0,861.0,85.0,2.5,25.0,581.0,540.61,411.03
2016,11,14,14,15,848.0,83.5,2.4,25.0,549.5,484.76,365.52
2016,11,14,14,30,835.0,82.0,2.3,25.0,518.0,426.55,317.01
2016,11,14,14,45,817.5,79.5,2.25,25.0,480.5,366.12,265.79
2016,11,14,15,0,800.0,77.0,2.2,25.0,443.0,306.81,214.55
2016,11,14,15,15,775.0,73.5,2.0,24.5,400.0,246.26,162.87
2016,11,14,15,30,750.0,70.0,1.8,24.0,357.0,188.26,114.95
2016,11,14,15,45,715.5,65.5,1.65,24.0,310.0,131.22,72.92
2016,11,14,16,0,681.0,61.0,1.5,24.0,263.0,78.41,44.42
2016,11,14,16,15,625.5,55.0,1.35,23.0,214.5,45.65,33.89
2016,11,14,16,30,570.0,49.0,1.2,22.0,166.0,40.74,29.6
2016,11,14,16,45,481.5,40.0,1.05,21.5,119.5,33.24,22.79
2016,11,14,17,0,393.0,31.0,0.9,21.0,73.0,25.79,15.52
2016,11,14,17,15,196.5,15.5,0.95,20.5,36.5,12.61,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,13.0,2.5,12.5,35.0,223.25,0.0
2016,11,15,7,30,457.0,26.0,2.8,13.0,70.0,454.74,349.12
2016,11,15,7,45,551.5,33.0,3.15,14.0,118.0,560.73,453.9
2016,11,15,8,0,646.0,40.0,3.5,15.0,166.0,670.93,545.17
2016,11,15,8,15,700.5,44.5,3.3,15.5,216.5,744.08,602.11
2016,11,15,8,30,755.0,49.0,3.1,16.0,267.0,817.33,655.27
2016,11,15,8,45,790.5,52.0,2.95,17.0,315.5,869.51,689.0
2016,11,15,9,0,826.0,55.0,2.8,18.0,364.0,908.57,711.56
2016,11,15,9,15,849.5,57.5,2.6,18.5,408.5,943.74,731.17
2016,11,15,9,30,873.0,60.0,2.4,19.0,453.0,976.16,747.98
2016,11,15,9,45,890.0,61.5,2.25,20.0,492.0,997.46,755.74
2016,11,15,10,0,907.0,63.0,2.1,21.0,531.0,1015.34,760.99
2016,11,15,10,15,918.5,64.0,2.0,22.0,563.0,1023.31,760.24
2016,11,15,10,30,930.0,65.0,1.9,23.0,595.0,1027.49,757.19
2016,11,15,10,45,938.0,66.0,1.85,24.0,620.0,1024.29,750.25
2016,11,15,11,0,946.0,67.0,1.8,25.0,645.0,1017.18,741.11
2016,11,15,11,15,950.5,68.0,1.75,25.5,662.0,1002.75,729.02
2016,11,15,11,30,955.0,69.0,1.7,26.0,679.0,984.51,714.79
2016,11,15,11,45,953.5,71.0,1.65,26.5,687.5,958.22,695.67
2016,11,15,12,0,952.0,73.0,1.6,27.0,696.0,928.52,674.6
2016,11,15,12,15,952.0,73.0,1.55,27.0,696.0,894.53,652.22
2016,11,15,12,30,952.0,73.0,1.5,27.0,696.0,857.4,627.82
2016,11,15,12,45,949.0,73.0,1.5,27.0,687.5,814.98,600.43
2016,11,15,13,0,946.0,73.0,1.5,27.0,679.0,769.97,571.13
2016,11,15,13,15,941.0,72.5,1.45,27.0,662.5,720.71,536.86
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,669.48,499.46
2016,11,15,13,45,927.5,71.0,1.35,27.5,621.0,613.99,457.16
2016,11,15,14,0,919.0,70.0,1.3,28.0,596.0,557.36,413.01
2016,11,15,14,15,907.0,68.5,1.25,27.5,564.5,497.73,366.97
2016,11,15,14,30,895.0,67.0,1.2,27.0,533.0,437.88,319.09
2016,11,15,14,45,878.5,65.0,1.15,27.0,494.5,376.01,267.65
2016,11,15,15,0,862.0,63.0,1.1,27.0,456.0,314.96,215.79
2016,11,15,15,15,838.0,60.5,1.0,27.0,412.0,252.81,163.14
2016,11,15,15,30,814.0,58.0,0.9,27.0,368.0,190.13,111.88
2016,11,15,15,45,779.0,55.0,0.85,27.0,320.0,130.57,68.61
2016,11,15,16,0,744.0,52.0,0.8,27.0,272.0,75.18,39.23
2016,11,15,16,15,690.5,47.0,0.75,26.5,222.0,43.59,31.61
2016,11,15,16,30,637.0,42.0,0.7,26.0,172.0,38.86,27.46
2016,11,15,16,45,546.0,35.0,0.65,25.5,123.5,32.19,21.46
2016,11,15,17,0,455.0,28.0,0.6,25.0,75.0,25.66,15.02
2016,11,15,17,15,227.5,14.0,0.7,24.0,37.5,12.48,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,13.5,2.05,14.0,33.5,214.15,0.0
2016,11,16,7,30,423.0,27.0,2.3,15.0,67.0,426.22,320.85
2016,11,16,7,45,519.5,35.0,2.55,16.0,114.5,534.65,428.43
2016,11,16,8,0,616.0,43.0,2.8,17.0,162.0,647.22,520.42
2016,11,16,8,15,673.0,48.0,2.75,17.5,212.0,723.02,579.29
2016,11,16,8,30,730.0,53.0,2.7,18.0,262.0,798.86,634.61
2016,11,16,8,45,765.5,57.0,2.7,19.0,310.0,852.11,669.84
2016,11,16,9,0,801.0,61.0,2.7,20.0,358.0,903.59,702.16
2016,11,16,9,15,826.0,64.0,2.55,20.5,402.5,940.98,723.47
2016,11,16,9,30,851.0,67.0,2.4,21.0,447.0,963.6,733.98
2016,11,16,9,45,868.0,69.0,2.25,22.0,486.0,985.28,742.16
2016,11,16,10,0,885.0,71.0,2.1,23.0,525.0,1003.62,747.78
2016,11,16,10,15,897.0,73.0,2.5,23.5,557.0,1013.32,755.42
2016,11,16,10,30,909.0,75.0,2.9,24.0,589.0,1019.26,760.28
2016,11,16,10,45,916.5,76.5,3.3,25.0,614.0,1016.23,757.42
2016,11,16,11,0,924.0,78.0,3.7,26.0,639.0,1009.36,751.85
2016,11,16,11,15,929.0,78.5,3.8,26.0,656.0,995.02,742.14
2016,11,16,11,30,934.0,79.0,3.9,26.0,673.0,976.95,730.1
2016,11,16,11,45,939.0,78.5,4.05,26.5,682.5,954.01,713.76
2016,11,16,12,0,944.0,78.0,4.2,27.0,692.0,927.47,695.05
2016,11,16,12,15,944.0,78.0,4.25,27.0,692.5,893.72,672.3
2016,11,16,12,30,944.0,78.0,4.3,27.0,693.0,856.87,647.38
2016,11,16,12,45,941.0,78.0,4.35,27.5,684.5,814.75,617.45
2016,11,16,13,0,938.0,78.0,4.4,28.0,676.0,770.08,585.66
2016,11,16,13,15,933.0,77.0,4.4,28.0,659.5,720.65,549.81
2016,11,16,13,30,928.0,76.0,4.4,28.0,643.0,669.3,510.92
2016,11,16,13,45,919.5,75.5,4.45,28.0,618.5,614.71,468.76
2016,11,16,14,0,911.0,75.0,4.5,28.0,594.0,558.99,424.55
2016,11,16,14,15,899.0,73.0,4.4,27.5,562.0,499.3,376.57
2016,11,16,14,30,887.0,71.0,4.3,27.0,530.0,439.41,326.93
2016,11,16,14,45,869.0,69.5,4.25,27.0,491.5,377.91,274.22
2016,11,16,15,0,851.0,68.0,4.2,27.0,453.0,317.38,221.43
2016,11,16,15,15,827.0,65.0,3.9,26.5,409.0,253.39,166.5
2016,11,16,15,30,803.0,62.0,3.6,26.0,365.0,193.05,116.22
2016,11,16,15,45,767.5,58.5,3.3,25.5,317.0,133.62,72.2
2016,11,16,16,0,732.0,55.0,3.0,25.0,269.0,78.45,42.0
2016,11,16,16,15,677.0,49.5,2.75,24.0,219.0,45.5,33.59
2016,11,16,16,30,622.0,44.0,2.5,23.0,169.0,40.42,29.15
2016,11,16,16,45,529.5,36.5,2.3,22.0,121.5,33.4,22.8
2016,11,16,17,0,437.0,29.0,2.1,21.0,74.0,26.5,15.9
2016,11,16,17,15,218.5,14.5,2.1,20.5,37.0,11.85,0.0
2016,11,16,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,188.0,14.0,2.45,14.5,31.5,159.16,0.0
2016,11,17,7,30,376.0,28.0,2.8,15.0,63.0,401.57,299.47
2016,11,17,7,45,479.5,37.0,3.2,16.0,109.5,512.77,412.73
2016,11,17,8,0,583.0,46.0,3.6,17.0,156.0,630.4,510.17
2016,11,17,8,15,291.5,65.0,3.95,17.5,120.0,392.81,326.41
2016,11,17,8,30,0.0,84.0,4.3,18.0,84.0,73.08,55.87
2016,11,17,8,45,43.0,118.5,4.65,19.0,134.5,167.84,136.55
2016,11,17,9,0,86.0,153.0,5.0,20.0,185.0,252.19,206.25
2016,11,17,9,15,86.5,172.5,5.15,20.5,208.0,272.2,221.36
2016,11,17,9,30,87.0,192.0,5.3,21.0,231.0,291.82,236.02
2016,11,17,9,45,187.0,205.0,5.5,21.5,297.5,425.91,344.33
2016,11,17,10,0,287.0,218.0,5.7,22.0,364.0,561.69,450.05
2016,11,17,10,15,287.0,233.0,5.75,22.5,386.5,573.68,456.65
2016,11,17,10,30,287.0,248.0,5.8,23.0,409.0,584.14,462.51
2016,11,17,10,45,601.0,163.5,5.9,23.5,520.0,824.43,646.27
2016,11,17,11,0,915.0,79.0,6.0,24.0,631.0,1001.71,770.19
2016,11,17,11,15,919.5,79.5,6.05,24.0,648.0,987.11,758.4
2016,11,17,11,30,924.0,80.0,6.1,24.0,665.0,968.84,745.24
2016,11,17,11,45,922.0,82.0,6.15,24.5,672.5,942.79,725.25
2016,11,17,12,0,920.0,84.0,6.2,25.0,680.0,913.47,703.12
2016,11,17,12,15,919.0,84.0,6.15,25.0,679.5,879.65,678.78
2016,11,17,12,30,918.0,84.0,6.1,25.0,679.0,842.87,652.37
2016,11,17,12,45,914.5,83.5,6.1,25.5,670.0,800.84,621.09
2016,11,17,13,0,911.0,83.0,6.1,26.0,661.0,756.39,588.06
2016,11,17,13,15,904.0,82.0,6.0,26.0,643.5,706.84,550.33
2016,11,17,13,30,897.0,81.0,5.9,26.0,626.0,655.63,510.08
2016,11,17,13,45,886.5,80.0,5.85,26.0,601.0,600.96,466.49
2016,11,17,14,0,876.0,79.0,5.8,26.0,576.0,545.44,421.21
2016,11,17,14,15,862.0,77.5,5.65,26.0,544.0,487.22,372.57
2016,11,17,14,30,848.0,76.0,5.5,26.0,512.0,429.53,323.18
2016,11,17,14,45,825.0,74.5,5.4,26.0,473.0,367.65,269.75
2016,11,17,15,0,802.0,73.0,5.3,26.0,434.0,307.45,216.99
2016,11,17,15,15,774.5,70.0,5.05,25.5,390.5,246.83,164.57
2016,11,17,15,30,747.0,67.0,4.8,25.0,347.0,189.04,116.17
2016,11,17,15,45,701.0,64.0,4.6,25.0,299.5,132.25,73.9
2016,11,17,16,0,655.0,61.0,4.4,25.0,252.0,77.31,42.3
2016,11,17,16,15,595.0,55.0,4.05,24.0,204.0,45.36,33.46
2016,11,17,16,30,535.0,49.0,3.7,23.0,156.0,40.48,29.17
2016,11,17,16,45,424.5,41.0,3.4,22.5,110.0,33.73,22.99
2016,11,17,17,0,314.0,33.0,3.1,22.0,64.0,27.19,16.28
2016,11,17,17,15,157.0,16.5,3.2,21.5,32.0,13.39,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,44.5,18.0,2.2,19.0,22.0,49.2,0.0
2016,11,18,7,30,89.0,36.0,2.5,19.0,44.0,160.78,114.45
2016,11,18,7,45,191.5,53.0,2.9,19.5,84.5,267.63,215.13
2016,11,18,8,0,294.0,70.0,3.3,20.0,125.0,401.1,326.94
2016,11,18,8,15,361.0,82.5,3.7,20.0,170.0,483.38,395.72
2016,11,18,8,30,428.0,95.0,4.1,20.0,215.0,568.33,463.92
2016,11,18,8,45,491.0,100.0,4.55,20.5,261.0,640.77,519.9
2016,11,18,9,0,554.0,105.0,5.0,21.0,307.0,722.58,581.76
2016,11,18,9,15,588.5,111.5,5.25,20.5,349.5,771.06,618.85
2016,11,18,9,30,623.0,118.0,5.5,20.0,392.0,817.37,654.11
2016,11,18,9,45,664.5,117.0,5.75,20.0,432.5,859.54,684.79
2016,11,18,10,0,706.0,116.0,6.0,20.0,473.0,898.57,713.0
2016,11,18,10,15,353.0,63.0,6.0,20.0,241.5,463.76,379.3
2016,11,18,10,30,0.0,10.0,6.0,20.0,10.0,7.64,0.66
2016,11,18,10,45,95.5,146.0,6.0,20.0,203.5,244.91,198.41
2016,11,18,11,0,191.0,282.0,6.0,20.0,397.0,488.61,391.34
2016,11,18,11,15,117.0,274.5,5.95,20.0,345.5,399.8,318.79
2016,11,18,11,30,43.0,267.0,5.9,20.0,294.0,293.04,232.25
2016,11,18,11,45,27.5,243.5,5.85,20.0,261.0,249.17,196.96
2016,11,18,12,0,12.0,220.0,5.8,20.0,228.0,192.14,150.88
2016,11,18,12,15,8.0,204.0,5.85,20.0,209.0,172.86,135.32
2016,11,18,12,30,4.0,188.0,5.9,20.0,190.0,154.5,120.44
2016,11,18,12,45,14.5,217.0,5.95,20.0,226.0,187.06,146.97
2016,11,18,13,0,25.0,246.0,6.0,20.0,262.0,218.63,172.49
2016,11,18,13,15,70.0,264.0,6.05,20.0,307.0,275.89,219.04
2016,11,18,13,30,115.0,282.0,6.1,20.0,352.0,314.72,250.28
2016,11,18,13,45,487.0,185.0,6.2,20.0,463.0,466.9,373.07
2016,11,18,14,0,859.0,88.0,6.3,20.0,574.0,548.71,435.06
2016,11,18,14,15,510.5,159.5,6.3,20.0,444.0,392.4,309.59
2016,11,18,14,30,162.0,231.0,6.3,20.0,314.0,259.0,204.02
2016,11,18,14,45,137.5,213.0,6.35,20.0,280.0,222.09,173.99
2016,11,18,15,0,113.0,195.0,6.4,20.0,246.0,188.44,146.56
2016,11,18,15,15,107.0,177.5,6.3,19.5,222.0,162.82,125.49
2016,11,18,15,30,101.0,160.0,6.2,19.0,198.0,136.59,104.03
2016,11,18,15,45,383.0,112.5,6.15,18.5,227.5,128.58,86.12
2016,11,18,16,0,665.0,65.0,6.1,18.0,257.0,82.23,46.92
2016,11,18,16,15,606.0,58.5,5.85,17.5,208.5,48.16,36.87
2016,11,18,16,30,547.0,52.0,5.6,17.0,160.0,42.97,32.11
2016,11,18,16,45,463.0,41.5,5.45,16.5,114.0,34.4,24.17
2016,11,18,17,0,379.0,31.0,5.3,16.0,68.0,25.8,15.52
2016,11,18,17,15,189.5,15.5,5.2,15.5,34.0,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
