Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,470.98,392.44
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,167.39,136.22
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,235.81,194.37
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,326.19,267.76
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,363.53,295.95
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,400.32,323.21
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,710.75,565.99
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,977.34,751.85
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,977.38,746.13
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,973.75,740.43
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,964.19,729.46
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,950.97,716.16
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,937.8,703.44
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,910.42,681.31
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,879.87,660.39
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,846.28,637.46
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,807.54,611.01
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,766.19,582.68
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,719.46,549.83
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,670.9,513.96
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,618.42,474.48
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,564.64,432.72
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,509.07,388.0
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,450.51,339.64
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,389.93,288.42
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,330.04,236.45
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,268.6,183.23
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,209.69,132.94
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,151.09,86.75
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,96.97,51.48
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,46.08,34.53
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,37.76,27.25
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,30.47,20.52
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,23.32,12.74
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,123.68,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,303.0,10.63
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,448.6,357.61
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,593.69,491.77
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,682.4,568.68
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,772.17,642.24
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,836.81,693.41
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,900.2,741.59
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,931.15,761.42
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,970.36,786.64
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,999.28,801.97
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,1024.97,814.54
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,1038.04,820.02
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,1047.33,822.83
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,1047.68,818.67
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,1044.08,812.02
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,1032.27,800.26
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,1016.51,786.06
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,993.93,767.79
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,967.58,747.19
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,934.16,723.59
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,897.43,697.75
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,855.8,667.15
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,811.29,634.51
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,761.34,598.78
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,709.26,558.55
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,653.28,514.61
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,595.9,468.34
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,535.44,418.26
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,474.53,366.25
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,410.91,310.71
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,348.25,254.7
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,283.82,197.21
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,221.48,142.33
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,159.46,91.86
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,98.53,50.49
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,42.92,32.56
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,36.63,26.86
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,29.79,20.41
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,23.11,12.89
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,9.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,113.45,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,279.84,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,428.53,338.5
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,560.75,461.6
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,648.68,535.78
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,729.94,600.39
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,790.65,645.37
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,849.94,687.03
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,893.0,716.58
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,933.47,743.43
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,959.84,759.62
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,982.91,773.27
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,996.14,780.51
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,1005.7,785.32
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,993.88,773.85
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,990.49,768.61
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,979.88,759.97
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,965.62,749.03
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,944.61,732.17
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,920.12,713.14
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,888.54,690.9
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,853.94,666.56
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,813.98,637.13
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,771.52,605.87
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,724.65,571.35
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,675.92,533.57
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,622.65,491.46
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,568.37,447.46
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,513.16,401.46
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,454.9,351.81
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,393.8,298.7
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,333.79,245.37
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,272.17,190.81
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,213.14,139.22
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,154.88,92.0
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,101.16,55.53
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,46.62,35.68
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,38.49,28.37
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,30.85,21.22
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,23.31,12.96
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.91,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,37.34,24.35
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,62.88,48.16
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,107.34,87.56
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,140.66,117.22
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,170.22,142.87
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,199.82,167.97
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,345.86,292.78
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,496.97,415.75
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,569.82,471.6
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,667.27,544.2
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,492.34,402.52
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,294.8,239.54
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,312.24,253.42
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,329.23,266.21
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,194.52,156.68
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,69.32,52.28
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,102.1,79.3
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,136.03,106.83
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,81.12,61.77
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,31.45,20.63
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,20.3,11.34
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,9.18,2.03
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,41.45,29.1
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,74.08,56.41
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,63.47,47.62
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,52.99,38.95
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,42.93,30.59
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,32.91,22.21
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,77.34,59.6
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,120.92,95.95
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,107.35,84.98
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,94.35,74.48
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,80.41,62.86
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,66.89,51.45
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,53.17,41.73
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,40.26,30.03
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,28.3,18.98
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,16.02,7.07
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,8.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.51,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,4.54,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,7.58,0.82
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,11.0,3.92
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,14.44,7.02
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,17.5,9.72
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,20.57,12.39
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,15.22,7.69
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,9.89,3.0
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,9.9,2.99
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,9.91,2.98
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,9.53,2.63
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,9.16,2.29
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,65.0,50.41
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,129.18,104.87
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,103.26,82.75
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,79.25,62.3
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,103.0,82.27
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,127.17,102.41
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,81.13,63.54
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,39.15,27.88
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,78.18,61.11
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,119.59,96.09
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,123.5,99.4
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,127.37,102.73
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,96.19,76.54
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,66.17,51.16
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,61.88,47.62
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,57.6,44.06
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,43.67,32.17
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,29.8,20.24
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,26.72,17.63
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,23.64,14.99
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,20.18,12.0
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,16.74,8.98
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,13.29,6.46
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,9.86,3.27
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,6.82,0.4
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,3.78,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,1.97,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,1.97,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,3.78,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,11.02,2.95
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,18.29,9.9
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,27.11,17.82
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,35.96,25.72
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,45.7,34.25
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,56.14,43.25
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,39.4,28.68
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,24.42,15.61
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,22.9,14.25
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,21.38,12.89
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,16.41,8.55
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,11.45,4.24
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,12.22,4.87
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,12.99,5.5
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,32.96,22.58
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,53.03,39.65
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,166.12,135.64
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,281.79,230.9
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,256.08,209.28
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,215.45,175.71
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,190.12,154.69
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,166.18,134.72
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,118.74,95.15
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,74.08,57.52
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,90.53,71.42
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,107.0,85.27
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,58.39,44.26
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,11.44,4.18
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,94.8,74.89
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,171.77,138.48
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,149.29,119.29
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,127.68,100.93
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,104.89,81.79
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,83.63,64.42
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,63.6,48.92
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,49.04,38.39
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,35.5,25.67
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,21.66,11.81
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,11.41,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.55,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,5.69,0.0
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,6.83,0.35
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,14.08,6.71
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,21.35,13.06
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,45.97,34.37
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,72.09,56.62
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,87.52,69.6
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,103.04,82.55
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,112.45,90.27
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,121.83,97.96
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,86.68,68.31
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,55.35,41.78
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,101.39,80.61
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,150.69,121.34
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,144.05,115.67
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,137.7,110.42
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,215.01,174.98
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,278.9,227.14
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,165.39,134.05
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,59.99,45.51
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,81.28,63.58
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,102.96,81.77
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,103.15,82.05
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,103.28,82.33
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,92.3,73.25
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,81.52,64.28
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,73.2,57.34
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,64.96,50.41
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,106.42,72.51
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,106.52,63.44
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,59.02,39.78
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,44.89,34.56
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,35.28,25.45
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,25.59,15.03
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,176.74,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,388.62,293.01
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,542.75,452.28
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,624.54,527.35
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,720.35,609.07
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,788.54,665.45
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,855.54,718.68
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,898.75,749.98
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,939.46,778.36
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,967.64,797.11
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,980.72,804.23
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,643.42,539.14
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,203.45,167.03
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,263.48,217.22
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,301.07,247.75
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,260.9,213.61
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,203.76,165.59
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,158.59,127.58
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,116.73,92.24
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,107.72,84.76
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,99.0,77.51
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,114.03,90.03
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,129.09,102.55
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,113.11,89.34
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,97.6,76.52
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,82.89,64.32
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,68.51,52.35
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,71.66,55.11
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,74.78,57.86
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,75.1,58.25
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,75.35,58.6
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,67.49,52.16
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,59.71,45.73
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,105.43,72.22
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,112.18,69.08
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,65.83,45.01
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,50.34,39.23
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,37.08,26.9
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,27.12,16.19
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,14.16,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,127.51,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,319.63,237.11
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,457.43,380.31
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,552.03,462.44
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,649.03,541.08
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,713.1,589.12
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,776.5,633.94
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,823.74,665.77
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,868.97,694.96
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,544.8,449.82
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,137.48,111.1
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,147.71,120.26
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,158.04,128.42
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,161.79,131.03
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,165.73,133.81
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,293.65,239.93
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,422.75,342.04
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,404.44,325.44
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,366.76,295.1
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,360.22,289.38
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,353.62,283.46
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,412.93,330.37
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,448.76,358.05
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,441.27,351.45
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,417.47,332.76
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,294.8,235.98
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,179.1,142.76
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,260.47,208.87
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,315.38,249.84
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,278.19,218.11
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,242.74,188.06
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,205.79,156.48
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,170.15,126.1
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,149.31,101.64
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,110.51,66.25
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,63.95,42.24
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,47.08,36.23
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,37.1,26.85
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,25.1,14.57
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,12.57,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,21.74,10.47
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,40.92,29.55
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,66.83,53.38
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,91.8,76.31
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,134.33,114.51
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,163.22,140.23
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,102.44,85.97
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,65.5,52.41
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,73.04,58.83
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,80.6,65.19
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,108.4,89.23
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,136.76,113.56
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,172.09,144.29
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,207.15,174.51
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,253.09,213.68
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,277.27,234.17
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,277.65,234.13
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,278.03,234.18
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,243.42,204.71
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,195.5,163.82
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,240.23,202.47
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,267.62,226.06
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,240.13,202.41
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,214.34,180.27
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,262.09,222.11
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,312.05,264.56
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,285.97,241.69
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,260.45,219.18
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,191.14,159.83
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,134.45,111.86
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,119.28,98.76
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,104.67,86.11
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,89.03,72.59
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,74.15,59.71
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,59.03,46.6
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,45.48,36.21
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,32.32,23.59
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,18.99,10.16
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,9.53,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,153.67,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,358.85,258.39
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,517.45,436.87
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,353.21,308.32
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,121.9,104.01
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,148.02,128.05
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,174.08,151.14
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,194.41,168.47
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,214.58,185.29
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,266.25,229.93
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,317.64,273.24
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,330.91,282.85
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,343.92,292.25
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,351.69,297.14
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,359.16,301.78
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,433.35,361.69
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,482.63,400.06
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,477.96,394.3
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,472.6,388.39
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,517.41,423.34
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,538.1,438.95
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,481.88,392.52
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,413.31,337.14
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,393.87,321.71
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,374.21,305.63
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,313.38,256.22
2016,12,9,14,0,85.0,237.0,1.0,8.0,282.0,248.43,203.33
2016,12,9,14,15,85.0,224.0,1.0,8.0,267.0,229.86,188.34
2016,12,9,14,30,85.0,211.0,1.0,8.0,252.0,211.53,173.09
2016,12,9,14,45,75.0,194.0,1.0,8.0,228.0,186.18,151.96
2016,12,9,15,0,65.0,177.0,1.0,8.0,204.0,162.37,132.02
2016,12,9,15,15,60.5,160.5,1.05,7.5,184.0,141.98,114.96
2016,12,9,15,30,56.0,144.0,1.1,7.0,164.0,122.42,98.47
2016,12,9,15,45,370.5,102.5,1.15,7.0,205.0,139.72,98.87
2016,12,9,16,0,685.0,61.0,1.2,7.0,246.0,112.7,64.92
2016,12,9,16,15,623.0,54.5,1.1,6.5,198.5,60.51,37.05
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,40.01,30.88
2016,12,9,16,45,458.0,39.0,0.9,5.5,106.0,32.42,23.52
2016,12,9,17,0,355.0,30.0,0.8,5.0,61.0,24.96,15.1
2016,12,9,17,15,177.5,15.0,0.85,4.5,30.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
